Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,30.22,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,82.14,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,146.46,105.22
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,199.1,158.28
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,246.38,200.6
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,295.75,243.26
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,330.71,272.83
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,365.42,301.2
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,411.14,337.67
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,457.12,373.26
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,487.3,395.59
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,520.79,419.87
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,539.49,432.99
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,555.96,444.33
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,564.9,449.63
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,571.28,452.95
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,564.37,446.61
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,555.15,438.56
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,555.8,438.47
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,552.71,435.22
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,543.99,427.59
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,531.17,416.42
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,504.28,393.89
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,475.0,369.04
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,444.28,342.54
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,410.54,312.79
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,366.77,274.95
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,323.72,237.25
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,281.96,199.67
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,239.41,161.44
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,195.7,124.55
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,150.38,88.95
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,108.68,61.76
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,72.39,46.26
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,47.46,36.33
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,39.44,29.33
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,37.96,27.94
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,33.48,23.78
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,29.71,20.05
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,25.96,15.38
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,17.09,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,8.58,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,36.24,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,96.24,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,160.66,117.2
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,214.61,170.69
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,276.93,225.29
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,346.87,284.51
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,359.86,296.15
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,373.39,307.34
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,418.94,344.06
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,464.58,379.87
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,481.23,391.71
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,495.75,401.79
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,493.25,398.27
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,488.2,392.82
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,504.65,404.9
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,519.06,415.16
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,530.19,423.12
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,538.58,428.82
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,521.22,413.79
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,502.65,397.97
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,482.5,381.24
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,461.56,363.8
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,451.52,354.87
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,438.86,343.2
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,423.56,328.65
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,403.28,308.95
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,371.24,279.59
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,335.48,246.37
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,295.0,208.86
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,255.69,171.89
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,202.91,127.24
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,157.15,90.98
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,111.24,62.47
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,80.18,52.17
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,58.4,45.96
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,51.74,40.18
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,46.93,35.84
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,41.98,31.22
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,35.22,24.83
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,28.92,18.02
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,17.88,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,7.63,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,57.59,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,143.05,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,242.4,180.97
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,336.66,269.38
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,390.62,318.21
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,451.88,370.42
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,497.27,407.9
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,542.17,443.37
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,575.71,468.81
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,607.49,492.03
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,626.53,504.97
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,647.46,518.83
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,659.53,526.1
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,668.61,531.04
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,671.64,531.01
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,671.45,528.56
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,665.84,522.11
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,656.98,513.24
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,642.21,499.98
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,624.32,484.35
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,601.68,464.97
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,576.19,443.25
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,545.47,417.39
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,512.33,389.32
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,475.83,358.94
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,437.4,326.35
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,395.68,290.38
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,352.65,252.7
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,307.55,213.28
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,261.86,173.2
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,213.95,132.34
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,161.51,90.2
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,113.04,56.64
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,66.24,34.19
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,41.91,31.08
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,40.91,30.31
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,38.62,28.26
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,36.38,26.11
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,29.44,19.71
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,25.61,15.39
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,17.23,0.0
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,9.53,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,25.42,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,68.09,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,116.05,85.5
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,156.1,123.77
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,196.61,159.58
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,238.4,195.56
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,294.56,242.77
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,364.13,299.3
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,381.71,312.39
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,387.18,315.93
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,339.73,276.12
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,279.89,226.18
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,313.01,252.39
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,345.38,277.24
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,360.27,287.83
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,374.15,297.63
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,436.99,346.54
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,495.3,390.48
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,486.28,381.93
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,475.86,372.7
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,466.91,365.21
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,455.95,355.98
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,465.15,362.09
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,466.93,361.3
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,442.42,339.87
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,415.29,315.51
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,381.45,285.37
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,344.44,251.79
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,304.38,215.15
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,261.71,176.02
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,214.26,134.69
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,167.06,95.89
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,118.71,61.54
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,72.05,38.03
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,44.66,33.76
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,43.35,32.7
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,40.26,29.92
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,37.14,26.99
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,29.71,20.14
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,25.42,15.52
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,18.04,1.0
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,11.44,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,51.07,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,131.87,21.33
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,207.26,156.16
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,277.74,220.95
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,363.3,293.28
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,450.23,364.59
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,495.11,400.88
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,539.48,435.65
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,574.57,462.79
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,607.97,488.0
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,631.72,505.59
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,648.8,518.1
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,661.61,526.38
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,671.46,532.36
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,675.01,533.92
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,675.37,533.08
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,670.53,528.16
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,662.4,520.76
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,628.44,493.23
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,590.96,463.24
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,556.1,435.47
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,520.79,407.1
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,512.43,399.37
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,499.39,387.08
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,458.01,353.02
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,416.93,318.71
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,369.0,279.05
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,327.03,243.95
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,292.86,211.35
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,254.34,173.86
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,206.29,134.44
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,167.29,104.71
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,124.6,73.14
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,82.71,49.5
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,48.29,37.08
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,41.42,31.14
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,39.16,29.11
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,36.94,26.98
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,29.98,20.53
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,26.17,16.4
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,18.85,3.39
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,12.39,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,82.19,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,200.22,59.76
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,259.42,198.53
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,311.5,250.1
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,367.57,299.69
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,425.4,348.64
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,499.62,409.38
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,575.72,469.56
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,609.14,494.95
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,640.76,518.47
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,663.99,535.06
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,684.5,549.15
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,697.4,557.05
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,707.1,562.66
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,709.66,563.39
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,708.83,561.4
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,702.05,554.71
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,691.85,545.45
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,676.61,532.67
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,658.06,517.28
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,632.91,496.63
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,604.88,473.49
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,573.31,447.01
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,539.22,418.11
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,502.07,386.54
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,462.78,352.53
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,419.49,314.61
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,374.71,274.68
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,322.75,230.08
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,270.31,185.48
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,221.86,144.66
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,172.51,105.23
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,130.33,72.78
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,80.84,43.2
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,46.98,35.84
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,49.3,38.0
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,41.64,31.22
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,36.78,26.79
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,32.15,22.4
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,27.45,17.55
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,18.69,4.83
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,13.34,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,78.99,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,180.82,71.67
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,226.37,174.77
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,264.91,213.67
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,367.52,300.83
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,473.66,388.17
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,518.16,424.1
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,562.07,458.35
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,595.49,482.71
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,627.04,504.67
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,644.92,516.07
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,664.81,528.45
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,677.24,535.11
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,686.64,539.6
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,690.19,539.42
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,690.48,536.7
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,684.07,530.03
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,674.38,521.02
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,659.54,508.26
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,641.55,493.14
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,618.65,475.02
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,592.9,454.52
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,562.81,430.45
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,530.34,404.09
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,493.99,374.39
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,455.62,342.36
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,413.63,306.73
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,370.28,269.18
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,318.51,225.25
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,271.74,185.04
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,224.4,143.76
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,176.46,103.66
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,129.05,69.56
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,84.89,45.93
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,48.26,36.95
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,44.54,33.82
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,41.52,31.15
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,38.47,28.32
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,31.42,21.83
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,27.68,17.89
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,19.95,6.84
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,13.34,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,85.29,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,195.82,93.35
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,236.44,183.27
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,269.3,217.12
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,370.68,302.4
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,473.58,385.74
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,518.71,421.11
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,563.23,454.7
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,598.55,480.21
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,632.12,503.55
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,651.73,516.06
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,673.43,529.52
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,686.24,536.59
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,696.01,541.59
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,699.56,542.85
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,699.82,541.62
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,693.12,535.7
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,683.13,527.39
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,668.71,515.3
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,651.07,500.8
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,627.9,483.24
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,601.77,463.07
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,569.69,437.55
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,535.48,409.88
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,483.07,368.68
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,432.66,328.6
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,403.47,302.64
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,366.43,269.19
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,327.77,233.67
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,282.45,192.2
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,233.57,149.41
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,184.89,108.59
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,135.17,71.53
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,81.32,39.55
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,40.82,30.34
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,39.35,29.18
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,37.87,27.87
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,36.48,26.54
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,32.29,22.57
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,28.07,18.27
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,19.79,7.69
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,15.25,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,93.4,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,210.98,113.7
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,279.34,216.21
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,346.23,276.25
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,415.28,334.24
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,493.06,396.13
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,537.28,429.95
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,580.84,461.91
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,609.01,482.51
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,640.07,504.56
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,662.71,519.06
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,682.74,531.33
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,694.8,539.94
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,703.75,546.4
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,707.41,549.13
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,707.71,549.54
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,701.42,545.06
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,691.76,537.82
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,676.54,526.23
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,658.1,512.0
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,634.33,493.52
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,607.62,472.45
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,570.31,443.12
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,531.66,412.14
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,496.03,382.42
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,458.22,350.17
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,416.58,314.27
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,373.61,276.41
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,320.7,230.96
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,273.62,190.1
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,225.44,147.93
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,177.76,107.69
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,129.55,72.38
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,89.84,50.51
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,53.1,41.22
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,51.77,40.19
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,48.34,37.18
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,44.84,33.96
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,38.94,28.46
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,32.84,22.47
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,22.03,10.07
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,14.3,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,94.65,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,217.76,130.79
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,283.71,225.97
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,348.79,287.17
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,416.69,347.81
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,493.16,413.35
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,534.96,448.78
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,575.8,482.21
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,610.95,509.98
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,644.3,535.57
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,660.84,547.43
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,679.33,560.19
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,691.84,567.91
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,701.32,573.3
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,702.18,572.18
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,699.79,568.51
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,662.29,536.26
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,620.56,501.04
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,594.78,478.74
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,567.65,455.37
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,562.63,450.67
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,553.09,441.99
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,548.39,436.69
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,537.09,425.39
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,503.12,395.81
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,466.7,363.61
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,422.94,324.98
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,378.08,284.68
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,334.43,244.52
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,289.32,202.76
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,235.31,155.19
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,187.35,114.36
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,135.76,73.55
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,84.44,40.91
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,43.25,32.77
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,46.59,35.81
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,40.54,30.44
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,38.71,28.72
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,34.36,24.59
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,29.89,20.1
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,21.81,10.61
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,15.25,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,110.38,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,247.36,158.57
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,319.28,253.92
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,400.85,327.29
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,450.39,371.75
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,500.2,414.32
2018,2,11,8,45,726.5,60.0,3.0,13.55,280.0,532.97,441.61
2018,2,11,9,0,741.0,67.0,3.1,13.8,321.0,563.92,466.3
2018,2,11,9,15,500.5,115.0,3.6,14.0,296.0,472.77,391.97
2018,2,11,9,30,260.0,163.0,4.1,14.2,271.0,362.11,299.67
2018,2,11,9,45,222.0,186.5,4.55,14.35,285.0,352.97,291.66
2018,2,11,10,0,184.0,210.0,5.0,14.5,299.0,351.78,289.41
2018,2,11,10,15,166.5,224.0,5.35,14.45,308.5,352.38,289.19
