Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,30,149.0,238.0,5.7,14.4,318.0,352.12,288.24
2018,2,11,10,45,155.0,251.5,6.05,14.35,338.0,366.63,299.71
2018,2,11,11,0,161.0,265.0,6.4,14.3,358.0,380.25,310.42
2018,2,11,11,15,120.5,249.0,6.2,14.15,320.0,331.66,270.15
2018,2,11,11,30,80.0,233.0,6.0,14.0,282.0,278.39,226.1
2018,2,11,11,45,45.0,218.0,5.85,13.85,245.5,238.18,192.61
2018,2,11,12,0,10.0,203.0,5.7,13.7,209.0,196.52,157.85
2018,2,11,12,15,55.0,225.0,5.7,13.65,259.5,245.59,198.63
2018,2,11,12,30,100.0,247.0,5.7,13.6,310.0,291.25,235.93
2018,2,11,12,45,258.5,245.0,5.75,13.55,405.5,370.06,300.31
2018,2,11,13,0,417.0,243.0,5.8,13.5,501.0,437.04,353.14
2018,2,11,13,15,280.0,243.5,6.25,13.4,415.0,353.64,285.47
2018,2,11,13,30,143.0,244.0,6.7,13.3,329.0,281.56,227.11
2018,2,11,13,45,75.0,206.0,7.15,13.15,250.5,215.14,173.26
2018,2,11,14,0,7.0,168.0,7.6,13.0,172.0,156.05,125.48
2018,2,11,14,15,24.0,145.0,7.85,12.9,157.5,138.16,110.38
2018,2,11,14,30,41.0,122.0,8.1,12.8,143.0,120.81,95.37
2018,2,11,14,45,70.0,149.0,8.3,12.75,182.0,146.17,115.47
2018,2,11,15,0,99.0,176.0,8.5,12.7,221.0,161.66,127.15
2018,2,11,15,15,134.5,158.0,8.5,12.7,213.5,143.72,110.88
2018,2,11,15,30,170.0,140.0,8.5,12.7,206.0,122.33,93.41
2018,2,11,15,45,383.5,111.0,8.4,12.5,236.5,78.1,64.53
2018,2,11,16,0,597.0,82.0,8.3,12.3,267.0,57.99,46.61
2018,2,11,16,15,492.0,76.5,8.15,12.15,212.5,56.01,44.82
2018,2,11,16,30,387.0,71.0,8.0,12.0,158.0,52.64,41.62
2018,2,11,16,45,398.5,57.5,7.9,11.85,128.5,45.02,34.43
2018,2,11,17,0,410.0,44.0,7.8,11.7,99.0,35.36,25.21
2018,2,11,17,15,274.5,31.5,7.75,11.65,62.0,26.04,14.58
2018,2,11,17,30,139.0,19.0,7.7,11.6,25.0,18.11,0.0
2018,2,11,17,45,69.5,9.5,7.7,11.55,12.5,9.05,0.0
2018,2,11,18,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.05,11.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.15,11.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.2,11.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.05,11.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.9,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.75,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.75,10.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,6.6,10.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.45,10.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.45,9.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,6.6,9.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,6.6,9.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,6.6,9.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,6.6,9.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,6.6,9.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,6.55,9.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,6.45,9.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,6.4,9.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.35,9.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,2,12,6,45,11.5,2.0,6.25,9.7,2.0,0.0,0.0
2018,2,12,7,0,23.0,4.0,6.2,9.9,4.0,0.0,0.0
2018,2,12,7,15,38.5,17.0,6.2,10.2,19.0,32.85,0.0
2018,2,12,7,30,54.0,30.0,6.2,10.5,34.0,69.65,43.99
2018,2,12,7,45,230.5,41.0,6.15,10.75,79.0,189.63,152.88
2018,2,12,8,0,407.0,52.0,6.1,11.0,124.0,304.74,254.26
2018,2,12,8,15,361.5,65.5,6.0,11.2,143.5,302.63,255.52
2018,2,12,8,30,316.0,79.0,5.9,11.4,163.0,299.42,254.05
2018,2,12,8,45,222.5,100.5,5.75,11.55,165.0,261.47,221.46
2018,2,12,9,0,129.0,122.0,5.6,11.7,167.0,219.61,184.49
2018,2,12,9,15,381.0,114.0,5.45,11.85,270.0,395.52,335.1
2018,2,12,9,30,633.0,106.0,5.3,12.0,373.0,562.82,472.8
2018,2,12,9,45,759.0,88.5,5.1,12.1,437.0,630.15,526.05
2018,2,12,10,0,885.0,71.0,4.9,12.2,501.0,695.58,575.98
2018,2,12,10,15,899.5,72.0,4.8,12.3,534.0,708.39,583.74
2018,2,12,10,30,914.0,73.0,4.7,12.4,567.0,718.13,589.41
2018,2,12,10,45,924.5,73.5,4.55,12.55,593.0,721.34,589.79
2018,2,12,11,0,935.0,74.0,4.4,12.7,619.0,721.24,587.77
2018,2,12,11,15,941.5,74.5,4.35,12.8,637.5,715.07,581.9
2018,2,12,11,30,948.0,75.0,4.3,12.9,656.0,705.54,572.86
2018,2,12,11,45,951.5,76.0,4.25,13.0,667.0,691.25,560.09
2018,2,12,12,0,955.0,77.0,4.2,13.1,678.0,673.69,544.71
2018,2,12,12,15,954.5,77.5,4.15,13.15,680.0,650.03,524.57
2018,2,12,12,30,954.0,78.0,4.1,13.2,682.0,623.44,501.97
2018,2,12,12,45,951.0,78.0,4.1,13.3,676.0,592.2,475.44
2018,2,12,13,0,948.0,78.0,4.1,13.4,670.0,558.44,446.41
2018,2,12,13,15,943.0,78.5,4.1,13.45,656.5,521.83,414.62
2018,2,12,13,30,938.0,79.0,4.1,13.5,643.0,483.15,380.45
2018,2,12,13,45,930.5,77.5,4.05,13.55,621.0,439.77,341.73
2018,2,12,14,0,923.0,76.0,4.0,13.6,599.0,394.96,301.02
2018,2,12,14,15,912.0,74.5,4.0,13.6,570.0,347.83,257.89
2018,2,12,14,30,901.0,73.0,4.0,13.6,541.0,299.99,213.72
2018,2,12,14,45,885.0,71.0,4.05,13.65,505.5,250.16,168.36
2018,2,12,15,0,869.0,69.0,4.1,13.7,470.0,200.56,124.71
2018,2,12,15,15,847.0,67.0,4.1,13.7,429.5,145.37,80.47
2018,2,12,15,30,825.0,65.0,4.1,13.7,389.0,96.69,49.22
2018,2,12,15,45,791.0,62.0,4.1,13.5,343.0,48.73,38.08
2018,2,12,16,0,757.0,59.0,4.1,13.3,297.0,43.74,33.7
2018,2,12,16,15,671.0,58.0,4.05,13.0,244.0,44.6,34.49
2018,2,12,16,30,585.0,57.0,4.0,12.7,191.0,41.76,31.84
2018,2,12,16,45,421.0,52.0,3.95,12.35,136.5,39.64,29.66
2018,2,12,17,0,257.0,47.0,3.9,12.0,82.0,36.18,26.0
2018,2,12,17,15,168.5,31.5,3.95,11.85,51.0,24.64,13.97
2018,2,12,17,30,80.0,16.0,4.0,11.7,20.0,12.65,0.0
2018,2,12,17,45,40.0,8.0,4.05,11.55,10.0,7.63,0.0
2018,2,12,18,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.55,8.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,13,6,45,15.5,2.5,3.75,8.5,2.5,0.0,0.0
2018,2,13,7,0,31.0,5.0,3.7,8.7,5.0,0.0,0.0
2018,2,13,7,15,106.0,18.0,3.65,9.05,26.0,63.39,0.0
2018,2,13,7,30,181.0,31.0,3.6,9.4,47.0,150.53,105.45
2018,2,13,7,45,322.5,41.5,3.6,9.75,91.0,239.16,194.24
2018,2,13,8,0,464.0,52.0,3.6,10.1,135.0,337.32,280.81
2018,2,13,8,15,538.5,59.0,3.45,10.5,183.0,400.75,336.39
2018,2,13,8,30,613.0,66.0,3.3,10.9,231.0,466.49,391.8
2018,2,13,8,45,695.0,65.5,3.2,11.3,284.5,529.4,443.2
2018,2,13,9,0,777.0,65.0,3.1,11.7,338.0,590.96,491.77
2018,2,13,9,15,808.5,67.0,3.05,12.05,382.5,625.96,518.0
2018,2,13,9,30,840.0,69.0,3.0,12.4,427.0,659.11,542.14
2018,2,13,9,45,864.0,70.0,2.9,12.75,467.0,679.15,554.95
2018,2,13,10,0,888.0,71.0,2.8,13.1,507.0,701.41,569.22
2018,2,13,10,15,901.0,73.0,2.7,13.35,540.0,714.41,576.57
2018,2,13,10,30,914.0,75.0,2.6,13.6,573.0,724.28,581.65
2018,2,13,10,45,922.5,76.5,2.45,13.8,598.5,727.22,581.47
2018,2,13,11,0,931.0,78.0,2.3,14.0,624.0,726.84,578.97
2018,2,13,11,15,936.5,79.0,2.15,14.15,642.5,720.52,572.35
2018,2,13,11,30,942.0,80.0,2.0,14.3,661.0,710.86,562.72
2018,2,13,11,45,945.0,80.5,1.8,14.45,671.5,695.72,548.61
2018,2,13,12,0,948.0,81.0,1.6,14.6,682.0,677.38,532.03
2018,2,13,12,15,949.0,81.0,1.45,14.75,684.5,654.18,512.13
2018,2,13,12,30,950.0,81.0,1.3,14.9,687.0,628.0,489.82
2018,2,13,12,45,949.0,80.5,1.1,15.0,681.5,597.37,463.63
2018,2,13,13,0,948.0,80.0,0.9,15.1,676.0,564.12,435.08
2018,2,13,13,15,943.0,79.5,0.75,15.2,662.0,526.47,403.2
2018,2,13,13,30,938.0,79.0,0.6,15.3,648.0,486.79,369.2
2018,2,13,13,45,930.5,78.0,0.5,15.4,626.0,443.78,332.43
2018,2,13,14,0,923.0,77.0,0.4,15.5,604.0,399.32,293.79
2018,2,13,14,15,858.0,89.5,0.4,15.5,560.5,343.77,247.93
2018,2,13,14,30,793.0,102.0,0.4,15.5,517.0,295.76,207.8
2018,2,13,14,45,706.5,112.5,0.4,15.5,464.0,241.39,164.05
2018,2,13,15,0,620.0,123.0,0.4,15.5,411.0,198.15,130.72
2018,2,13,15,15,602.0,114.0,0.4,15.5,374.0,154.37,96.65
2018,2,13,15,30,584.0,105.0,0.4,15.5,337.0,112.05,68.56
2018,2,13,15,45,580.0,93.0,0.6,15.25,301.0,69.01,55.65
2018,2,13,16,0,576.0,81.0,0.8,15.0,265.0,56.53,44.83
2018,2,13,16,15,550.5,71.5,0.95,14.65,224.5,51.26,40.21
2018,2,13,16,30,525.0,62.0,1.1,14.3,184.0,45.75,35.22
2018,2,13,16,45,497.5,51.0,1.2,13.95,145.5,38.63,28.65
2018,2,13,17,0,470.0,40.0,1.3,13.6,107.0,31.15,21.57
2018,2,13,17,15,307.0,29.0,1.5,13.45,66.0,23.16,13.06
2018,2,13,17,30,144.0,18.0,1.7,13.3,25.0,14.28,0.0
2018,2,13,17,45,72.0,9.0,1.85,13.1,12.5,8.58,0.0
2018,2,13,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.0,3.0,1.7,10.45,3.0,0.0,0.0
2018,2,14,7,0,50.0,6.0,1.6,10.5,6.0,5.72,0.0
2018,2,14,7,15,190.0,18.5,1.5,10.7,33.5,101.21,0.0
2018,2,14,7,30,330.0,31.0,1.4,10.9,61.0,221.9,160.09
2018,2,14,7,45,426.5,40.5,1.35,11.15,103.5,292.8,235.36
2018,2,14,8,0,523.0,50.0,1.3,11.4,146.0,369.2,302.31
2018,2,14,8,15,600.0,55.0,1.25,11.65,195.5,433.51,356.88
2018,2,14,8,30,677.0,60.0,1.2,11.9,245.0,500.16,410.92
2018,2,14,8,45,716.5,64.5,1.2,12.15,291.5,541.22,443.32
2018,2,14,9,0,756.0,69.0,1.2,12.4,338.0,585.43,476.86
2018,2,14,9,15,786.0,71.5,1.45,12.8,381.5,619.85,503.6
2018,2,14,9,30,816.0,74.0,1.7,13.2,425.0,652.41,528.36
2018,2,14,9,45,726.5,98.5,1.95,13.6,431.5,628.56,508.79
2018,2,14,10,0,637.0,123.0,2.2,14.0,438.0,596.8,483.25
2018,2,14,10,15,378.5,179.0,2.4,14.15,369.5,472.05,383.16
2018,2,14,10,30,120.0,235.0,2.6,14.3,301.0,330.12,266.61
2018,2,14,10,45,85.5,230.5,2.85,14.4,278.5,289.46,233.79
2018,2,14,11,0,51.0,226.0,3.1,14.5,256.0,258.12,207.72
2018,2,14,11,15,46.0,234.5,3.25,14.65,262.0,260.81,209.46
2018,2,14,11,30,41.0,243.0,3.4,14.8,268.0,263.34,211.01
2018,2,14,11,45,143.0,259.5,3.6,14.9,350.0,348.29,280.22
2018,2,14,12,0,245.0,276.0,3.8,15.0,432.0,426.86,342.55
2018,2,14,12,15,407.5,237.5,3.95,15.0,498.5,482.17,387.03
2018,2,14,12,30,570.0,199.0,4.1,15.0,565.0,524.36,420.26
2018,2,14,12,45,415.5,242.0,4.25,15.05,507.5,458.66,366.69
2018,2,14,13,0,261.0,285.0,4.4,15.1,450.0,398.41,317.87
2018,2,14,13,15,446.5,228.5,4.55,15.05,504.0,424.1,337.96
2018,2,14,13,30,632.0,172.0,4.7,15.0,558.0,435.98,344.95
2018,2,14,13,45,775.0,125.5,4.8,14.9,582.5,422.63,330.22
2018,2,14,14,0,918.0,79.0,4.9,14.8,607.0,402.78,308.05
2018,2,14,14,15,906.5,78.0,5.05,14.65,578.5,355.92,265.37
2018,2,14,14,30,895.0,77.0,5.2,14.5,550.0,308.38,221.61
2018,2,14,14,45,879.0,75.5,5.35,14.35,514.5,258.97,176.54
2018,2,14,15,0,863.0,74.0,5.5,14.2,479.0,204.71,128.74
2018,2,14,15,15,841.0,71.5,5.5,14.2,438.0,154.21,87.63
2018,2,14,15,30,819.0,69.0,5.5,14.2,397.0,105.13,54.73
2018,2,14,15,45,787.0,65.5,5.7,13.65,351.5,56.77,35.71
2018,2,14,16,0,755.0,62.0,5.9,13.1,306.0,45.91,35.66
2018,2,14,16,15,707.5,58.0,5.9,12.7,258.0,44.3,34.26
2018,2,14,16,30,660.0,54.0,5.9,12.3,210.0,42.77,32.82
2018,2,14,16,45,584.5,47.5,5.9,11.95,162.5,35.48,26.06
2018,2,14,17,0,509.0,41.0,5.9,11.6,115.0,31.93,22.44
2018,2,14,17,15,372.5,32.0,6.0,11.4,75.0,25.92,15.71
2018,2,14,17,30,236.0,23.0,6.1,11.2,35.0,19.77,0.0
2018,2,14,17,45,118.0,11.5,6.15,11.0,17.5,10.96,0.0
2018,2,14,18,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.25,10.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.35,10.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.3,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.3,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.75,9.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.1,9.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.0,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,2,15,6,45,35.5,3.5,6.05,9.2,3.5,0.0,0.0
2018,2,15,7,0,71.0,7.0,6.1,9.3,7.0,35.68,0.0
2018,2,15,7,15,248.5,18.5,6.1,9.55,38.5,147.03,0.0
2018,2,15,7,30,426.0,30.0,6.1,9.8,70.0,268.74,201.61
2018,2,15,7,45,463.5,39.5,6.1,10.0,106.5,312.61,257.01
2018,2,15,8,0,501.0,49.0,6.1,10.2,143.0,358.2,301.24
2018,2,15,8,15,612.0,53.5,5.95,10.5,200.5,441.08,374.22
2018,2,15,8,30,723.0,58.0,5.8,10.8,258.0,524.76,445.6
2018,2,15,8,45,778.5,59.0,5.7,11.1,309.0,576.86,488.92
2018,2,15,9,0,834.0,60.0,5.6,11.4,360.0,628.62,530.52
2018,2,15,9,15,860.0,62.5,5.5,11.75,405.0,656.91,551.88
2018,2,15,9,30,886.0,65.0,5.4,12.1,450.0,688.01,574.09
2018,2,15,9,45,904.0,67.0,5.3,12.45,489.5,710.61,589.21
2018,2,15,10,0,922.0,69.0,5.2,12.8,529.0,730.43,601.98
2018,2,15,10,15,938.0,70.0,5.15,13.1,564.0,744.66,610.69
2018,2,15,10,30,954.0,71.0,5.1,13.4,599.0,755.67,616.98
2018,2,15,10,45,965.5,72.0,5.05,13.7,627.0,760.15,618.38
2018,2,15,11,0,977.0,73.0,5.0,14.0,655.0,761.14,617.28
2018,2,15,11,15,983.0,73.5,4.95,14.15,674.0,754.24,610.74
2018,2,15,11,30,989.0,74.0,4.9,14.3,693.0,743.84,601.75
2018,2,15,11,45,993.0,74.0,4.85,14.5,704.0,728.1,587.83
2018,2,15,12,0,997.0,74.0,4.8,14.7,715.0,708.97,571.13
2018,2,15,12,15,998.0,74.0,4.75,14.8,717.5,684.66,550.52
2018,2,15,12,30,999.0,74.0,4.7,14.9,720.0,657.21,527.23
2018,2,15,12,45,997.5,73.5,4.7,15.0,714.0,624.87,499.99
2018,2,15,13,0,996.0,73.0,4.7,15.1,708.0,589.8,470.09
2018,2,15,13,15,992.0,72.5,4.7,15.15,694.0,550.92,436.68
2018,2,15,13,30,988.0,72.0,4.7,15.2,680.0,509.8,400.7
2018,2,15,13,45,981.5,71.0,4.7,15.25,657.5,465.14,361.09
2018,2,15,14,0,975.0,70.0,4.7,15.3,635.0,418.83,319.24
2018,2,15,14,15,965.0,69.0,4.65,15.3,605.5,369.96,274.56
2018,2,15,14,30,955.0,68.0,4.6,15.3,576.0,320.18,228.6
2018,2,15,14,45,940.5,66.0,4.55,15.25,539.5,267.86,180.85
2018,2,15,15,0,926.0,64.0,4.5,15.2,503.0,215.55,134.39
2018,2,15,15,15,871.0,68.0,4.5,15.2,452.5,163.29,93.23
2018,2,15,15,30,816.0,72.0,4.5,15.2,402.0,110.15,57.99
2018,2,15,15,45,809.5,65.0,4.35,14.85,361.0,59.34,35.54
2018,2,15,16,0,803.0,58.0,4.2,14.5,320.0,42.53,32.45
2018,2,15,16,15,767.5,53.0,4.15,14.0,272.0,39.92,30.18
2018,2,15,16,30,732.0,48.0,4.1,13.5,224.0,37.26,27.76
2018,2,15,16,45,644.5,44.0,4.05,13.0,173.5,35.42,25.94
2018,2,15,17,0,557.0,40.0,4.0,12.5,123.0,30.88,21.5
2018,2,15,17,15,371.5,31.0,4.05,12.3,77.5,24.74,14.93
2018,2,15,17,30,186.0,22.0,4.1,12.1,32.0,18.46,0.0
2018,2,15,17,45,93.0,11.0,4.1,11.9,16.0,10.48,0.0
2018,2,15,18,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,16,6,45,29.0,4.0,2.65,10.4,4.0,0.0,0.0
2018,2,16,7,0,58.0,8.0,2.6,10.5,8.0,31.52,0.0
2018,2,16,7,15,139.0,21.5,2.55,10.8,32.0,104.32,0.0
2018,2,16,7,30,220.0,35.0,2.5,11.1,56.0,176.65,132.6
2018,2,16,7,45,370.5,43.0,2.5,11.45,103.5,270.13,219.73
2018,2,16,8,0,521.0,51.0,2.5,11.8,151.0,373.75,309.13
2018,2,16,8,15,584.5,58.0,2.55,12.1,199.0,433.24,360.47
2018,2,16,8,30,648.0,65.0,2.6,12.4,247.0,494.46,411.36
2018,2,16,8,45,723.5,64.0,2.7,12.75,300.5,551.33,457.51
2018,2,16,9,0,799.0,63.0,2.8,13.1,354.0,613.0,505.82
2018,2,16,9,15,826.5,65.5,2.75,13.4,398.5,646.7,530.46
2018,2,16,9,30,854.0,68.0,2.7,13.7,443.0,678.4,552.37
2018,2,16,9,45,873.5,70.0,2.7,14.05,482.5,696.86,564.03
2018,2,16,10,0,893.0,72.0,2.7,14.4,522.0,717.53,577.32
2018,2,16,10,15,906.0,73.5,2.7,14.6,555.0,730.11,584.86
2018,2,16,10,30,919.0,75.0,2.7,14.8,588.0,739.57,590.2
2018,2,16,10,45,928.0,76.0,2.7,15.0,614.0,742.36,590.76
2018,2,16,11,0,937.0,77.0,2.7,15.2,640.0,741.82,589.06
2018,2,16,11,15,942.0,78.5,2.75,15.35,658.5,735.66,583.81
2018,2,16,11,30,947.0,80.0,2.8,15.5,677.0,726.11,576.23
2018,2,16,11,45,949.5,80.5,2.8,15.6,687.5,710.52,563.24
2018,2,16,12,0,952.0,81.0,2.8,15.7,698.0,691.7,547.76
2018,2,16,12,15,953.5,81.5,2.8,15.8,701.0,669.11,529.27
2018,2,16,12,30,955.0,82.0,2.8,15.9,704.0,643.47,508.22
2018,2,16,12,45,953.5,81.5,2.8,16.0,698.0,612.26,482.64
2018,2,16,13,0,952.0,81.0,2.8,16.1,692.0,578.43,454.56
2018,2,16,13,15,947.5,80.5,2.9,16.15,678.0,540.67,423.23
2018,2,16,13,30,943.0,80.0,3.0,16.2,664.0,500.81,389.41
2018,2,16,13,45,936.0,78.5,3.05,16.2,642.0,457.1,351.68
2018,2,16,14,0,929.0,77.0,3.1,16.2,620.0,411.9,311.8
2018,2,16,14,15,895.5,81.5,3.2,16.15,584.5,362.11,268.05
2018,2,16,14,30,862.0,86.0,3.3,16.1,549.0,309.22,221.46
2018,2,16,14,45,858.5,81.0,3.4,16.05,517.0,260.5,177.22
2018,2,16,15,0,855.0,76.0,3.5,16.0,485.0,210.99,133.18
2018,2,16,15,15,833.5,73.0,3.5,16.0,443.5,160.26,91.77
2018,2,16,15,30,812.0,70.0,3.5,16.0,402.0,110.92,57.82
2018,2,16,15,45,793.0,65.5,3.55,15.6,359.5,62.05,35.99
2018,2,16,16,0,774.0,61.0,3.6,15.2,317.0,44.77,34.34
2018,2,16,16,15,729.5,56.5,3.65,14.75,268.5,42.67,32.54
2018,2,16,16,30,685.0,52.0,3.7,14.3,220.0,40.59,30.65
2018,2,16,16,45,598.5,47.5,3.75,13.85,170.5,35.14,25.62
2018,2,16,17,0,512.0,43.0,3.8,13.4,121.0,33.37,23.65
2018,2,16,17,15,358.5,33.0,3.9,13.2,78.0,26.45,16.49
2018,2,16,17,30,205.0,23.0,4.0,13.0,35.0,19.28,0.0
2018,2,16,17,45,102.5,11.5,4.1,12.8,17.5,10.96,0.0
2018,2,16,18,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.5,11.3,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.6,11.4,10.0,45.97,0.0
2018,2,17,7,15,248.5,21.0,1.7,11.65,42.0,154.01,0.0
2018,2,17,7,30,407.0,33.0,1.8,11.9,74.0,266.09,202.65
2018,2,17,7,45,503.5,40.0,1.95,12.15,119.5,338.08,273.64
2018,2,17,8,0,600.0,47.0,2.1,12.4,165.0,415.07,341.27
2018,2,17,8,15,658.0,52.0,2.1,12.7,213.5,467.45,386.5
2018,2,17,8,30,716.0,57.0,2.1,13.0,262.0,525.64,434.16
2018,2,17,8,45,754.5,61.0,2.15,13.35,309.5,570.73,469.78
2018,2,17,9,0,793.0,65.0,2.2,13.7,357.0,614.96,503.51
2018,2,17,9,15,820.5,67.5,2.15,14.05,401.5,648.67,527.66
2018,2,17,9,30,848.0,70.0,2.1,14.4,446.0,680.4,548.99
2018,2,17,9,45,868.0,71.5,2.05,14.75,485.0,698.57,559.88
2018,2,17,10,0,888.0,73.0,2.0,15.1,524.0,719.02,572.41
2018,2,17,10,15,901.0,74.5,1.9,15.3,557.0,731.62,579.03
2018,2,17,10,30,914.0,76.0,1.8,15.5,590.0,741.1,583.43
2018,2,17,10,45,923.5,76.5,1.7,15.75,616.0,743.72,582.86
2018,2,17,11,0,933.0,77.0,1.6,16.0,642.0,743.02,580.07
2018,2,17,11,15,939.0,78.5,1.6,16.15,661.0,737.58,575.2
2018,2,17,11,30,945.0,80.0,1.6,16.3,680.0,728.75,568.1
2018,2,17,11,45,948.0,80.0,1.6,16.5,690.5,712.97,555.37
2018,2,17,12,0,951.0,80.0,1.6,16.7,701.0,693.97,540.05
2018,2,17,12,15,952.0,80.5,1.7,16.8,703.5,671.08,522.65
2018,2,17,12,30,953.0,81.0,1.8,16.9,706.0,645.17,502.63
2018,2,17,12,45,951.5,80.0,1.9,17.0,699.5,613.5,477.9
2018,2,17,13,0,950.0,79.0,2.0,17.1,693.0,579.23,450.58
2018,2,17,13,15,945.0,78.5,2.1,17.05,679.0,541.25,419.94
2018,2,17,13,30,940.0,78.0,2.2,17.0,665.0,501.22,386.79
2018,2,17,13,45,933.0,77.0,2.35,17.0,643.0,458.04,350.29
2018,2,17,14,0,926.0,76.0,2.5,17.0,621.0,413.36,311.48
2018,2,17,14,15,915.5,74.5,2.65,16.85,592.0,365.79,269.6
2018,2,17,14,30,905.0,73.0,2.8,16.7,563.0,317.46,226.25
2018,2,17,14,45,890.0,71.5,2.95,16.55,527.5,267.55,181.52
2018,2,17,15,0,875.0,70.0,3.1,16.4,492.0,217.75,137.71
2018,2,17,15,15,854.5,67.5,3.1,16.4,451.0,166.77,95.89
2018,2,17,15,30,834.0,65.0,3.1,16.4,410.0,111.24,56.45
2018,2,17,15,45,803.0,62.5,3.6,15.85,364.0,62.46,34.5
2018,2,17,16,0,772.0,60.0,4.1,15.3,318.0,43.76,33.42
2018,2,17,16,15,726.0,56.0,4.25,14.85,269.5,42.06,31.98
2018,2,17,16,30,680.0,52.0,4.4,14.4,221.0,40.39,30.47
2018,2,17,16,45,607.5,46.5,4.55,13.9,173.0,37.35,27.59
2018,2,17,17,0,535.0,41.0,4.7,13.4,125.0,31.38,21.94
2018,2,17,17,15,381.5,32.5,4.8,13.15,81.5,25.79,16.11
2018,2,17,17,30,228.0,24.0,4.9,12.9,38.0,20.1,1.07
2018,2,17,17,45,114.0,12.0,5.0,12.65,19.0,11.44,0.0
2018,2,17,18,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.9,11.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.95,11.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,18,6,45,28.5,5.0,6.05,11.2,5.5,0.0,0.0
2018,2,18,7,0,57.0,10.0,6.1,11.3,11.0,33.42,0.0
2018,2,18,7,15,162.5,25.0,6.4,11.45,39.5,123.24,15.67
2018,2,18,7,30,268.0,40.0,6.7,11.6,68.0,208.55,162.0
2018,2,18,7,45,171.5,52.5,7.0,11.7,74.0,167.78,136.75
2018,2,18,8,0,75.0,65.0,7.3,11.8,80.0,121.51,99.1
2018,2,18,8,15,146.0,86.0,7.45,11.85,125.0,189.06,158.68
2018,2,18,8,30,217.0,107.0,7.6,11.9,170.0,269.56,228.54
2018,2,18,8,45,149.0,114.5,7.7,11.95,161.0,226.04,190.87
2018,2,18,9,0,81.0,122.0,7.8,12.0,152.0,189.71,158.52
2018,2,18,9,15,190.0,127.0,7.85,12.05,209.0,278.44,235.56
2018,2,18,9,30,299.0,132.0,7.9,12.1,266.0,359.87,305.27
2018,2,18,9,45,530.5,120.5,7.9,12.15,383.0,528.15,446.79
2018,2,18,10,0,762.0,109.0,7.9,12.2,500.0,681.44,572.17
2018,2,18,10,15,806.5,105.5,7.95,12.25,542.5,707.18,591.53
2018,2,18,10,30,851.0,102.0,8.0,12.3,585.0,733.17,611.01
2018,2,18,10,45,881.0,98.0,8.05,12.35,617.5,745.04,619.32
2018,2,18,11,0,911.0,94.0,8.1,12.4,650.0,749.86,622.22
2018,2,18,11,15,813.0,125.0,8.2,12.4,632.0,706.21,585.94
2018,2,18,11,30,715.0,156.0,8.3,12.4,614.0,658.59,545.57
2018,2,18,11,45,763.5,144.5,8.4,12.45,640.5,663.34,549.06
2018,2,18,12,0,812.0,133.0,8.5,12.5,667.0,663.47,548.52
2018,2,18,12,15,872.0,115.5,8.65,12.5,690.5,661.32,546.24
2018,2,18,12,30,932.0,98.0,8.8,12.5,714.0,653.19,538.74
2018,2,18,12,45,933.0,97.0,8.9,12.45,709.0,623.24,512.79
2018,2,18,13,0,934.0,96.0,9.0,12.4,704.0,590.58,484.17
2018,2,18,13,15,855.0,117.0,9.1,12.3,665.0,534.92,436.38
2018,2,18,13,30,776.0,138.0,9.2,12.2,626.0,480.65,389.47
2018,2,18,13,45,594.5,176.0,9.3,12.1,542.5,404.33,325.31
2018,2,18,14,0,413.0,214.0,9.4,12.0,459.0,338.93,271.15
2018,2,18,14,15,548.0,173.0,9.5,11.85,482.0,326.33,255.67
2018,2,18,14,30,683.0,132.0,9.6,11.7,505.0,300.86,227.23
2018,2,18,14,45,518.0,137.0,9.65,11.6,409.5,230.93,170.58
2018,2,18,15,0,353.0,142.0,9.7,11.5,314.0,175.55,128.51
2018,2,18,15,15,290.5,149.0,9.7,11.5,282.5,156.74,115.03
2018,2,18,15,30,228.0,156.0,9.7,11.5,251.0,137.97,103.54
2018,2,18,15,45,207.0,129.5,9.8,11.1,208.5,102.7,79.01
2018,2,18,16,0,186.0,103.0,9.9,10.7,166.0,77.93,64.86
2018,2,18,16,15,160.0,92.5,9.85,10.5,141.0,70.91,58.61
2018,2,18,16,30,134.0,82.0,9.8,10.3,116.0,67.51,55.46
2018,2,18,16,45,161.0,66.5,9.8,10.1,98.5,52.6,41.75
2018,2,18,17,0,188.0,51.0,9.8,9.9,81.0,41.12,30.95
2018,2,18,17,15,131.5,37.0,9.75,9.75,54.5,30.25,20.31
2018,2,18,17,30,75.0,23.0,9.7,9.6,28.0,19.09,3.07
2018,2,18,17,45,41.0,12.5,9.7,9.5,15.0,11.91,0.0
2018,2,18,18,0,7.0,2.0,9.7,9.4,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.7,9.3,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.7,9.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.7,9.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.7,9.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.7,8.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.65,8.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.6,8.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.6,8.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.6,8.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.6,8.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.6,8.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,9.55,8.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,9.5,8.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,9.45,8.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,9.4,8.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.35,8.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.3,8.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.25,8.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.1,7.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.0,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.95,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.9,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.65,7.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.65,7.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.75,7.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.9,7.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.0,7.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.1,7.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.35,7.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,9.5,7.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,9.55,7.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,9.6,7.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,9.65,7.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.7,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,9.7,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,9.7,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,9.7,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,9.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,9.65,7.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,9.6,7.3,0.0,0.0,0.0
2018,2,19,6,45,20.5,5.5,9.6,7.3,6.0,0.0,0.0
2018,2,19,7,0,41.0,11.0,9.6,7.3,12.0,27.83,0.0
2018,2,19,7,15,143.5,27.0,9.55,7.4,41.0,119.2,35.75
2018,2,19,7,30,246.0,43.0,9.5,7.5,70.0,202.57,161.5
2018,2,19,7,45,300.0,55.5,9.45,7.6,105.0,251.45,211.12
2018,2,19,8,0,354.0,68.0,9.4,7.7,140.0,304.08,260.47
2018,2,19,8,15,318.0,84.5,9.3,7.8,162.0,310.81,268.18
2018,2,19,8,30,282.0,101.0,9.2,7.9,184.0,302.84,262.0
2018,2,19,8,45,391.0,108.0,9.1,8.05,244.0,397.03,344.16
2018,2,19,9,0,500.0,115.0,9.0,8.2,304.0,483.43,418.25
2018,2,19,9,15,476.0,132.5,8.85,8.35,329.5,493.49,425.14
2018,2,19,9,30,452.0,150.0,8.7,8.5,355.0,500.64,429.38
2018,2,19,9,45,590.0,134.5,8.55,8.65,425.5,587.96,502.73
2018,2,19,10,0,728.0,119.0,8.4,8.8,496.0,671.74,571.62
2018,2,19,10,15,816.5,103.5,8.3,8.9,551.0,715.78,606.43
2018,2,19,10,30,905.0,88.0,8.2,9.0,606.0,755.95,637.03
2018,2,19,10,45,914.0,90.0,8.1,9.1,632.5,759.71,638.4
2018,2,19,11,0,923.0,92.0,8.0,9.2,659.0,760.14,637.35
2018,2,19,11,15,929.0,92.5,8.0,9.2,677.5,753.47,631.3
2018,2,19,11,30,935.0,93.0,8.0,9.2,696.0,743.46,622.76
2018,2,19,11,45,937.5,93.5,7.95,9.25,706.0,727.77,608.79
2018,2,19,12,0,940.0,94.0,7.9,9.3,716.0,708.89,592.0
2018,2,19,12,15,941.0,94.0,7.95,9.35,718.5,685.45,571.59
2018,2,19,12,30,942.0,94.0,8.0,9.4,721.0,659.04,548.51
2018,2,19,12,45,941.5,93.5,8.05,9.45,715.5,628.42,521.66
2018,2,19,13,0,941.0,93.0,8.1,9.5,710.0,595.17,492.16
2018,2,19,13,15,937.0,92.0,8.15,9.55,696.0,557.18,458.24
2018,2,19,13,30,933.0,91.0,8.2,9.6,682.0,517.1,421.89
2018,2,19,13,45,926.0,90.0,8.25,9.6,660.0,473.83,382.22
2018,2,19,14,0,919.0,89.0,8.3,9.6,638.0,429.07,340.45
2018,2,19,14,15,908.5,87.0,8.3,9.6,608.5,380.99,295.21
2018,2,19,14,30,898.0,85.0,8.3,9.6,579.0,332.17,248.79
2018,2,19,14,45,883.5,83.0,8.35,9.6,543.0,277.17,197.35
2018,2,19,15,0,869.0,81.0,8.4,9.6,507.0,226.66,150.63
2018,2,19,15,15,847.0,78.5,8.4,9.6,465.0,175.14,106.24
2018,2,19,15,30,825.0,76.0,8.4,9.6,423.0,125.06,69.1
2018,2,19,15,45,795.5,72.0,8.2,9.55,376.5,75.22,43.46
2018,2,19,16,0,766.0,68.0,8.0,9.5,330.0,50.07,39.94
2018,2,19,16,15,723.0,63.0,7.8,9.3,281.0,47.78,37.91
2018,2,19,16,30,680.0,58.0,7.6,9.1,232.0,45.49,35.79
2018,2,19,16,45,611.5,52.0,7.4,8.95,183.5,38.48,29.23
2018,2,19,17,0,543.0,46.0,7.2,8.8,135.0,35.54,26.18
2018,2,19,17,15,383.5,37.0,7.1,8.65,89.0,29.7,20.09
2018,2,19,17,30,224.0,28.0,7.0,8.5,43.0,22.28,6.59
2018,2,19,17,45,121.0,15.5,6.95,8.35,22.5,14.77,0.0
2018,2,19,18,0,18.0,3.0,6.9,8.2,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,6.85,8.15,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.8,8.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.7,7.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,6.6,7.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.6,7.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.45,7.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.05,7.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,20,6,45,66.5,6.5,2.95,7.15,8.0,0.0,0.0
2018,2,20,7,0,133.0,13.0,2.9,7.3,16.0,69.16,0.0
2018,2,20,7,15,291.5,24.0,2.9,7.55,51.0,184.79,81.03
2018,2,20,7,30,450.0,35.0,2.9,7.8,86.0,295.31,236.07
2018,2,20,7,45,540.5,42.0,2.85,8.1,133.5,366.83,304.51
2018,2,20,8,0,631.0,49.0,2.8,8.4,181.0,438.22,368.19
2018,2,20,8,15,685.0,54.0,2.75,8.55,230.5,494.77,417.28
2018,2,20,8,30,739.0,59.0,2.7,8.7,280.0,551.96,464.74
2018,2,20,8,45,767.0,63.5,2.65,8.9,326.0,591.88,496.49
2018,2,20,9,0,795.0,68.0,2.6,9.1,372.0,630.42,526.02
2018,2,20,9,15,635.5,107.5,2.65,9.25,368.5,581.88,484.73
2018,2,20,9,30,476.0,147.0,2.7,9.4,365.0,516.11,429.8
2018,2,20,9,45,626.0,126.5,2.7,9.55,438.0,607.71,503.2
2018,2,20,10,0,776.0,106.0,2.7,9.7,511.0,694.84,570.08
2018,2,20,10,15,842.5,94.5,2.8,9.8,559.0,728.28,593.81
2018,2,20,10,30,909.0,83.0,2.9,9.9,607.0,757.2,614.45
2018,2,20,10,45,917.0,85.0,3.05,10.0,633.5,760.34,616.15
2018,2,20,11,0,925.0,87.0,3.2,10.1,660.0,760.14,615.67
2018,2,20,11,15,930.0,88.0,3.25,10.15,678.0,753.35,610.01
2018,2,20,11,30,935.0,89.0,3.3,10.2,696.0,743.23,602.04
2018,2,20,11,45,937.0,89.5,3.4,10.25,706.0,727.24,589.59
2018,2,20,12,0,939.0,90.0,3.5,10.3,716.0,708.08,574.07
2018,2,20,12,15,939.5,90.0,3.65,10.35,718.0,684.37,555.02
2018,2,20,12,30,940.0,90.0,3.8,10.4,720.0,657.72,533.34
2018,2,20,12,45,939.5,89.0,3.95,10.4,714.0,626.69,507.91
2018,2,20,13,0,939.0,88.0,4.1,10.4,708.0,593.05,479.88
2018,2,20,13,15,935.0,87.0,4.25,10.4,694.0,555.14,447.9
2018,2,20,13,30,931.0,86.0,4.4,10.4,680.0,515.14,413.34
2018,2,20,13,45,924.0,85.0,4.55,10.35,658.0,471.95,375.3
2018,2,20,14,0,917.0,84.0,4.7,10.3,636.0,427.28,335.0
2018,2,20,14,15,906.0,82.5,4.85,10.25,606.5,379.54,291.27
2018,2,20,14,30,895.0,81.0,5.0,10.2,577.0,331.11,246.17
2018,2,20,14,45,736.5,111.0,5.15,10.15,502.0,264.76,191.2
2018,2,20,15,0,578.0,141.0,5.3,10.1,427.0,220.26,156.8
2018,2,20,15,15,329.5,159.0,5.3,10.1,319.0,171.84,126.14
2018,2,20,15,30,81.0,177.0,5.3,10.1,211.0,152.85,122.04
2018,2,20,15,45,137.0,155.0,5.45,9.85,205.5,125.5,99.5
2018,2,20,16,0,193.0,133.0,5.6,9.6,200.0,98.31,83.42
2018,2,20,16,15,175.5,117.0,5.5,9.35,171.0,92.57,78.4
2018,2,20,16,30,158.0,101.0,5.4,9.1,142.0,80.71,67.66
2018,2,20,16,45,112.5,81.5,5.35,8.9,107.5,66.12,54.21
2018,2,20,17,0,67.0,62.0,5.3,8.7,73.0,51.15,40.19
2018,2,20,17,15,47.0,43.0,5.25,8.55,49.5,36.18,25.86
2018,2,20,17,30,27.0,24.0,5.2,8.4,26.0,20.82,7.25
2018,2,20,17,45,22.5,13.5,5.1,8.3,14.0,12.87,0.0
2018,2,20,18,0,18.0,3.0,5.0,8.2,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,4.95,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,21,6,45,29.5,6.0,1.95,7.8,6.5,0.0,0.0
2018,2,21,7,0,59.0,12.0,2.0,7.9,13.0,36.85,0.0
2018,2,21,7,15,65.5,26.0,2.05,8.1,31.0,75.76,37.21
2018,2,21,7,30,72.0,40.0,2.1,8.3,49.0,91.15,70.55
2018,2,21,7,45,257.5,51.5,2.2,8.45,103.5,224.79,187.06
2018,2,21,8,0,443.0,63.0,2.3,8.6,158.0,354.15,298.49
2018,2,21,8,15,521.5,69.5,2.3,8.75,208.0,421.68,356.23
2018,2,21,8,30,600.0,76.0,2.3,8.9,258.0,491.66,414.25
2018,2,21,8,45,683.5,74.5,2.3,9.0,314.0,557.12,467.15
2018,2,21,9,0,767.0,73.0,2.3,9.1,370.0,620.95,517.27
2018,2,21,9,15,798.0,74.5,2.35,9.3,414.5,655.96,542.96
2018,2,21,9,30,829.0,76.0,2.4,9.5,459.0,689.1,566.58
2018,2,21,9,45,855.0,76.0,2.4,9.7,499.5,714.69,583.9
2018,2,21,10,0,881.0,76.0,2.4,9.9,540.0,732.92,595.61
2018,2,21,10,15,894.0,78.0,2.3,10.1,573.5,746.19,602.98
2018,2,21,10,30,907.0,80.0,2.2,10.3,607.0,756.32,608.07
2018,2,21,10,45,916.5,81.0,2.1,10.55,633.5,759.53,608.03
2018,2,21,11,0,926.0,82.0,2.0,10.8,660.0,759.4,605.71
2018,2,21,11,15,931.5,83.5,1.7,10.95,679.0,753.56,597.87
2018,2,21,11,30,937.0,85.0,1.4,11.1,698.0,744.35,587.49
2018,2,21,11,45,939.0,86.0,1.15,11.25,708.5,728.88,572.97
2018,2,21,12,0,941.0,87.0,0.9,11.4,719.0,710.21,555.06
2018,2,21,12,15,942.0,87.0,1.0,11.5,721.0,686.77,537.95
2018,2,21,12,30,943.0,87.0,1.1,11.6,723.0,660.35,518.23
2018,2,21,12,45,941.0,86.5,1.15,11.7,717.0,628.85,493.76
2018,2,21,13,0,939.0,86.0,1.2,11.8,711.0,594.8,466.8
2018,2,21,13,15,933.5,86.0,1.5,11.85,696.5,557.03,437.93
2018,2,21,13,30,928.0,86.0,1.8,11.9,682.0,517.25,406.0
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,473.91,369.85
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,429.2,331.18
