Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,66.54,51.36
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,90.89,73.11
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,115.74,95.0
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,81.93,65.7
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,48.33,36.11
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,57.19,43.62
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,66.07,51.03
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,185.49,153.58
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,297.22,246.42
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,539.13,444.9
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,768.17,620.67
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,828.81,662.97
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,886.33,703.71
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,896.58,710.09
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,903.57,714.6
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,904.4,715.39
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,901.83,714.16
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,893.71,708.75
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,882.16,700.93
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,865.09,689.13
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,844.72,674.9
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,813.77,652.76
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,780.49,628.74
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,752.32,607.88
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,720.55,582.94
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,675.82,546.72
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,630.27,509.2
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,585.37,471.59
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,538.68,431.56
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,486.32,385.96
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,430.69,336.96
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,357.81,276.42
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,305.66,234.66
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,260.36,198.48
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,220.1,168.32
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,190.38,145.46
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,157.8,121.76
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,102.11,77.68
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,66.43,54.34
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,54.13,43.39
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,45.3,35.41
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,38.9,29.5
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,36.58,27.08
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,31.0,21.39
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,25.33,11.53
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,15.25,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,20.43,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,48.86,25.36
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,122.77,97.18
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,189.53,157.28
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,308.3,261.27
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,432.43,367.53
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,415.79,353.03
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,382.48,324.18
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,551.03,464.52
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,712.71,591.59
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,756.97,623.17
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,804.34,657.36
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,835.67,679.05
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,857.98,694.01
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,879.21,708.44
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,897.55,720.8
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,907.66,727.35
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,914.41,731.62
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,904.92,724.1
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,891.96,714.23
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,892.22,714.29
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,888.67,711.57
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,871.12,698.6
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,850.25,683.28
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,824.05,664.1
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,794.79,642.59
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,760.86,617.63
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,724.26,588.72
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,683.76,555.57
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,641.11,520.04
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,594.29,480.61
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,545.95,438.94
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,495.4,394.28
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,444.02,347.86
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,390.58,298.86
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,337.07,249.06
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,281.84,197.84
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,227.49,148.54
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,166.88,97.91
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,115.38,61.86
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,67.35,41.99
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,50.34,39.82
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,47.75,37.57
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,45.0,35.09
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,41.23,31.58
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,37.31,27.72
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,31.31,21.69
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,25.12,12.24
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,15.73,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,96.34,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,226.64,150.41
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,317.53,259.79
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,414.11,348.04
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,480.04,407.96
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,554.62,472.27
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,612.21,519.34
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,670.31,564.38
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,717.49,599.56
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,763.51,633.03
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,793.31,653.36
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,827.42,676.81
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,856.07,696.0
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,882.03,713.08
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,899.61,724.16
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,914.02,733.01
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,921.21,736.52
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,924.96,737.68
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,924.02,735.57
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,919.53,731.04
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,909.19,722.39
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,895.37,711.37
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,875.6,696.25
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,852.58,678.85
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,825.38,658.42
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,795.22,635.83
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,761.31,610.55
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,724.85,581.84
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,683.07,548.0
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,639.31,511.99
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,592.79,473.02
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,544.96,432.14
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,494.54,388.49
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,443.44,343.19
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,389.68,294.83
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,336.13,245.89
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,282.03,196.62
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,223.21,144.64
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,169.73,99.92
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,117.74,62.91
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,68.23,40.61
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,51.49,40.42
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,49.99,39.2
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,44.1,33.96
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,43.12,33.0
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,42.45,32.08
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,33.92,23.85
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,24.88,12.67
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,15.73,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,95.37,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,218.78,152.37
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,290.98,236.11
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,368.44,306.25
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,447.75,375.42
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,532.09,446.02
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,590.26,492.64
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,654.04,540.77
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,701.73,575.02
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,748.44,607.76
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,786.35,633.43
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,822.23,657.25
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,834.5,663.35
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,843.03,666.96
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,858.94,676.01
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,871.68,682.78
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,884.75,690.02
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,901.57,699.98
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,906.52,701.45
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,908.04,700.71
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,894.59,689.82
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,877.91,676.94
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,860.97,664.16
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,840.8,649.22
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,789.63,612.71
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,737.09,572.23
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,706.78,549.84
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,674.44,525.43
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,645.91,504.07
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,614.62,479.8
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,572.62,446.53
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,528.19,410.4
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,482.15,371.89
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,437.98,333.36
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,387.68,288.92
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,335.88,242.24
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,281.37,193.8
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,222.58,142.93
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,169.58,98.9
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,117.38,61.5
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,66.67,37.45
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,45.78,35.0
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,44.43,33.93
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,43.08,32.79
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,38.05,28.26
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,36.97,27.05
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,30.91,21.15
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,23.59,12.16
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,16.68,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,97.72,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,223.6,160.88
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,285.91,230.29
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,353.43,290.59
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,443.19,366.15
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,539.39,443.51
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,595.87,486.93
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,657.58,531.98
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,705.22,564.97
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,751.95,596.58
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,789.92,621.65
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,819.36,640.42
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,847.87,657.75
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,873.87,673.19
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,893.22,684.0
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,909.58,692.86
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,918.14,696.63
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,923.27,698.29
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,921.64,695.57
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,916.53,690.71
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,906.84,683.58
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,893.69,674.25
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,874.39,660.86
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,851.84,645.35
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,825.49,627.97
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,796.14,608.41
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,761.59,584.94
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,724.47,558.51
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,684.16,528.59
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,641.75,496.26
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,595.64,460.2
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,548.04,421.89
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,497.41,379.98
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,445.94,336.2
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,393.04,290.3
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,340.08,243.37
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,285.6,194.83
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,231.91,147.67
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,178.06,103.53
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,119.12,61.14
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,68.06,36.84
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,45.67,34.68
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,44.32,33.64
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,42.97,32.52
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,40.24,30.05
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,34.26,24.54
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,29.46,19.83
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,24.57,13.28
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,17.16,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.77,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,93.69,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,173.31,126.71
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,286.23,229.37
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,412.83,335.05
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,484.88,394.25
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,557.09,451.2
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,609.99,489.88
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,662.81,526.7
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,713.95,560.84
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,764.47,593.51
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,795.43,611.72
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,830.94,632.95
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,860.03,649.6
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,886.51,664.43
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,905.51,674.93
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,921.4,683.54
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,929.43,687.26
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,934.02,688.95
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,932.37,686.9
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,927.2,682.76
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,917.34,676.77
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,904.0,668.58
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,884.6,655.69
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,861.95,640.74
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,835.17,623.38
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,805.37,603.93
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,770.67,581.43
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,733.32,556.05
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,692.65,526.62
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,649.87,494.82
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,603.64,459.39
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,555.86,421.75
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,502.38,379.19
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,449.76,336.02
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,399.07,292.44
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,346.12,245.73
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,290.39,197.26
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,230.79,146.61
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,176.57,102.29
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,123.69,64.47
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,74.87,41.62
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,53.44,41.32
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,48.73,37.38
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,43.74,33.06
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,41.5,31.05
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,35.87,25.87
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,30.24,20.48
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,24.4,13.48
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,17.63,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,13.65,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,73.88,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,148.52,110.48
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,184.6,147.8
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,234.41,191.22
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,290.85,238.45
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,362.91,295.73
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,430.84,348.0
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,502.13,400.7
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,548.57,432.87
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,594.64,464.09
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,606.55,468.44
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,614.5,470.32
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,647.8,493.12
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,679.7,514.47
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,697.57,525.0
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,713.23,534.21
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,707.92,529.08
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,699.99,522.46
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,706.92,526.7
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,711.84,529.42
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,717.98,533.52
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,721.81,536.04
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,764.06,567.72
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,798.41,593.08
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,797.77,593.94
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,791.05,590.42
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,755.03,565.97
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,717.88,539.71
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,660.8,498.64
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,604.83,457.69
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,545.25,413.56
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,491.58,372.98
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,454.38,344.06
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,414.79,312.09
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,368.72,274.67
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,324.76,238.41
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,279.83,201.66
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,238.93,168.77
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,196.83,135.85
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,157.15,107.36
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,117.68,83.89
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,93.03,75.63
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,79.5,64.23
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,65.21,51.91
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,55.72,43.57
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,45.74,34.55
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,36.4,25.85
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,26.65,15.57
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,18.59,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.77,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,14.68,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,22.41,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,23.71,13.45
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,43.3,31.12
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,59.05,45.32
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,48.0,35.89
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,40.87,29.39
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,69.16,53.41
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,99.47,78.75
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,154.53,124.66
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,221.66,179.31
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,276.34,223.08
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,331.31,266.2
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,377.03,301.36
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,435.18,345.29
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,449.45,354.53
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,462.9,363.32
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,478.53,374.21
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,493.37,384.48
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,518.78,402.97
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,543.01,420.37
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,533.29,412.44
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,523.16,404.44
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,533.22,412.16
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,541.86,418.72
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,555.12,429.64
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,567.88,440.01
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,561.64,435.91
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,553.36,430.2
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,540.49,421.27
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,525.01,409.99
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,499.68,390.7
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,472.16,369.27
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,439.62,343.38
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,406.65,316.0
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,361.53,278.98
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,325.68,249.28
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,282.73,211.67
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,241.86,175.31
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,199.14,142.53
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,169.64,122.98
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,134.74,101.81
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,113.44,94.95
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,99.68,83.16
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,85.27,70.56
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,71.53,58.28
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,57.24,45.24
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,44.94,33.7
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,29.7,18.56
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,17.17,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.77,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,28.04,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,128.97,24.36
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,227.12,178.28
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,308.03,254.74
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,399.71,335.96
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,470.66,397.55
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,544.83,459.44
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,603.58,506.58
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,663.11,551.61
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,711.67,586.87
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,755.57,617.79
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,793.56,643.26
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,829.63,666.86
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,859.51,686.73
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,886.85,704.7
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,899.85,711.9
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,916.94,722.24
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,926.22,728.18
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,932.19,731.92
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,931.08,730.84
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,926.59,727.48
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,917.0,720.69
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,904.06,711.57
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,885.29,698.49
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,863.4,683.12
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,837.22,664.78
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,808.19,644.2
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,774.17,619.44
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,737.73,591.32
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,697.28,559.35
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,654.89,525.14
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,609.34,487.62
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,562.43,448.07
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,512.77,405.27
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,462.39,360.82
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,405.04,309.91
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,352.26,261.72
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,297.72,211.79
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,244.3,163.48
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,190.94,118.05
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,139.83,79.67
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,90.46,52.82
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,54.48,42.99
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,52.49,41.36
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,50.4,39.56
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,47.31,36.75
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,44.17,33.68
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,37.06,26.84
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,28.16,17.52
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,17.16,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,6.67,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,14.05,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,67.7,22.1
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,116.4,89.92
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,159.95,130.61
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,204.65,170.84
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,269.74,228.2
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,339.75,288.59
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,312.77,263.63
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,265.7,221.39
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,287.19,238.48
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,308.28,254.87
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,359.44,295.88
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,410.33,335.96
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,432.92,352.71
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,454.75,368.8
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,552.98,447.59
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,638.95,515.27
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,670.4,538.67
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,709.85,567.93
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,737.61,589.48
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,762.87,609.05
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,827.1,661.04
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,878.79,698.89
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,864.95,687.97
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,852.28,678.31
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,826.44,659.45
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,797.77,638.5
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,764.5,613.84
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,728.8,586.16
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,688.9,554.17
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,647.11,520.08
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,602.37,482.92
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,556.36,443.89
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,507.46,401.61
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,458.0,357.89
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,399.32,306.34
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,347.45,259.66
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,295.56,212.17
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,244.2,165.62
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,192.86,121.39
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,142.66,82.9
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,87.53,50.14
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,54.95,43.51
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,54.57,43.33
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,54.26,43.14
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,50.54,39.77
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,46.69,36.07
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,39.79,29.39
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,30.62,19.86
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,18.8,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,7.63,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.7,10.65,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.6,10.8,7.0,7.99,0.0
2018,4,3,6,15,25.0,21.5,3.6,11.05,24.5,42.02,16.84
2018,4,3,6,30,47.0,36.0,3.6,11.3,42.0,73.3,55.25
2018,4,3,6,45,156.5,54.5,3.6,11.55,87.0,169.13,139.29
2018,4,3,7,0,266.0,73.0,3.6,11.8,132.0,276.03,232.05
