Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,0,804.0,119.0,4.8,14.1,624.0,862.8,689.97
2018,4,13,9,15,823.0,120.5,4.75,14.3,667.5,891.27,707.98
2018,4,13,9,30,842.0,122.0,4.7,14.5,711.0,917.2,724.05
2018,4,13,9,45,858.0,122.5,4.65,14.7,749.0,936.51,735.33
2018,4,13,10,0,874.0,123.0,4.6,14.9,787.0,952.85,744.54
2018,4,13,10,15,881.0,125.5,4.55,15.05,817.0,952.66,742.28
2018,4,13,10,30,888.0,128.0,4.5,15.2,847.0,956.73,743.3
2018,4,13,10,45,893.0,129.5,4.5,15.35,869.5,954.65,740.52
2018,4,13,11,0,898.0,131.0,4.5,15.5,892.0,949.31,735.64
2018,4,13,11,15,900.5,132.5,4.45,15.65,906.5,938.47,726.65
2018,4,13,11,30,903.0,134.0,4.4,15.8,921.0,924.46,715.62
2018,4,13,11,45,903.5,135.0,4.4,15.9,927.5,905.16,701.54
2018,4,13,12,0,904.0,136.0,4.4,16.0,934.0,882.92,685.49
2018,4,13,12,15,898.5,138.5,4.45,16.05,930.5,854.44,665.52
2018,4,13,12,30,893.0,141.0,4.5,16.1,927.0,823.54,643.79
2018,4,13,12,45,861.5,155.0,4.5,16.2,907.0,783.58,614.98
2018,4,13,13,0,830.0,169.0,4.5,16.3,887.0,740.58,581.87
2018,4,13,13,15,858.5,151.5,4.55,16.3,881.5,709.08,558.37
2018,4,13,13,30,887.0,134.0,4.6,16.3,876.0,674.78,531.99
2018,4,13,13,45,876.5,133.5,4.6,16.35,848.5,628.54,495.09
2018,4,13,14,0,866.0,133.0,4.6,16.4,821.0,578.82,454.85
2018,4,13,14,15,853.5,132.5,4.6,16.35,788.5,529.43,414.03
2018,4,13,14,30,841.0,132.0,4.6,16.3,756.0,479.86,372.05
2018,4,13,14,45,820.5,131.5,4.65,16.25,714.5,427.24,326.88
2018,4,13,15,0,800.0,131.0,4.7,16.2,673.0,375.75,281.71
2018,4,13,15,15,780.5,127.0,4.7,16.2,627.5,323.0,234.89
2018,4,13,15,30,761.0,123.0,4.7,16.2,582.0,266.26,184.92
2018,4,13,15,45,758.5,114.0,4.75,16.0,540.0,215.5,140.26
2018,4,13,16,0,756.0,105.0,4.8,15.8,498.0,164.91,98.62
2018,4,13,16,15,732.5,99.0,4.85,15.6,448.0,115.43,65.11
2018,4,13,16,30,709.0,93.0,4.9,15.4,398.0,68.65,45.57
2018,4,13,16,45,673.5,86.5,4.95,15.15,345.5,57.01,45.12
2018,4,13,17,0,638.0,80.0,5.0,14.9,293.0,54.83,43.32
2018,4,13,17,15,576.5,73.0,5.1,14.55,240.0,52.03,40.89
2018,4,13,17,30,515.0,66.0,5.2,14.2,187.0,49.13,38.2
2018,4,13,17,45,418.5,56.0,5.25,13.8,138.0,43.3,32.7
2018,4,13,18,0,322.0,46.0,5.3,13.4,89.0,35.56,25.2
2018,4,13,18,15,201.0,31.0,5.25,13.15,54.0,24.41,12.63
2018,4,13,18,30,80.0,16.0,5.2,12.9,19.0,15.25,0.0
2018,4,13,18,45,40.0,8.0,5.2,12.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,3.25,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,14,5,45,90.0,15.5,3.3,11.9,21.5,53.85,0.0
2018,4,14,6,0,174.0,29.0,3.3,12.1,41.0,142.92,74.26
2018,4,14,6,15,260.5,42.0,3.35,12.35,77.5,216.21,172.04
2018,4,14,6,30,347.0,55.0,3.4,12.6,114.0,290.51,240.05
2018,4,14,6,45,430.0,65.0,3.5,12.9,164.5,369.51,309.29
2018,4,14,7,0,513.0,75.0,3.6,13.2,215.0,453.15,380.11
2018,4,14,7,15,586.5,80.0,3.55,13.45,272.0,529.38,442.45
2018,4,14,7,30,660.0,85.0,3.5,13.7,329.0,609.14,504.94
2018,4,14,7,45,683.5,92.5,3.5,13.95,378.5,656.85,539.64
2018,4,14,8,0,707.0,100.0,3.5,14.2,428.0,703.91,573.07
2018,4,14,8,15,735.0,104.5,3.4,14.45,479.0,750.04,604.6
2018,4,14,8,30,763.0,109.0,3.3,14.7,530.0,790.96,631.56
2018,4,14,8,45,789.5,110.5,3.2,14.95,579.0,830.25,656.82
2018,4,14,9,0,816.0,112.0,3.1,15.2,628.0,867.73,680.34
2018,4,14,9,15,838.5,112.0,3.0,15.45,672.5,897.81,698.26
2018,4,14,9,30,861.0,112.0,2.9,15.7,717.0,925.42,714.3
2018,4,14,9,45,875.0,112.5,2.85,15.95,754.5,935.71,718.65
2018,4,14,10,0,889.0,113.0,2.8,16.2,792.0,950.6,726.41
2018,4,14,10,15,898.0,114.0,2.8,16.4,822.0,958.3,729.85
2018,4,14,10,30,907.0,115.0,2.8,16.6,852.0,962.74,731.27
2018,4,14,10,45,913.0,116.0,2.75,16.75,875.0,961.12,728.44
2018,4,14,11,0,919.0,117.0,2.7,16.9,898.0,956.17,723.56
2018,4,14,11,15,922.5,117.5,2.8,17.0,913.0,945.14,716.17
2018,4,14,11,30,926.0,118.0,2.9,17.1,928.0,930.87,706.68
2018,4,14,11,45,927.5,118.5,2.95,17.2,935.0,911.71,693.52
2018,4,14,12,0,929.0,119.0,3.0,17.3,942.0,889.5,678.35
2018,4,14,12,15,929.0,118.5,3.2,17.35,940.5,862.21,660.75
2018,4,14,12,30,929.0,118.0,3.4,17.4,939.0,832.2,641.03
2018,4,14,12,45,927.0,117.5,3.6,17.4,929.5,798.1,618.27
2018,4,14,13,0,925.0,117.0,3.8,17.4,920.0,761.66,593.52
2018,4,14,13,15,921.5,116.0,4.0,17.35,902.5,721.6,564.17
2018,4,14,13,30,918.0,115.0,4.2,17.3,885.0,679.64,532.42
2018,4,14,13,45,912.5,113.5,4.45,17.25,860.0,634.35,497.73
2018,4,14,14,0,907.0,112.0,4.7,17.2,835.0,587.7,460.85
2018,4,14,14,15,898.5,110.5,4.85,17.1,803.0,538.4,420.51
2018,4,14,14,30,890.0,109.0,5.0,17.0,771.0,488.4,378.38
2018,4,14,14,45,879.0,106.5,5.15,16.9,732.5,436.12,333.28
2018,4,14,15,0,868.0,104.0,5.3,16.8,694.0,383.84,287.02
2018,4,14,15,15,853.0,101.5,5.3,16.8,650.0,324.61,234.38
2018,4,14,15,30,838.0,99.0,5.3,16.8,606.0,271.92,186.84
2018,4,14,15,45,817.0,96.0,5.55,16.45,557.5,218.91,140.68
2018,4,14,16,0,796.0,93.0,5.8,16.1,509.0,167.92,99.26
2018,4,14,16,15,767.5,89.0,5.85,15.8,457.0,117.83,65.31
2018,4,14,16,30,739.0,85.0,5.9,15.5,405.0,71.0,45.8
2018,4,14,16,45,693.0,81.0,5.95,15.25,350.0,52.76,41.32
2018,4,14,17,0,647.0,77.0,6.0,15.0,295.0,52.31,41.05
2018,4,14,17,15,569.5,71.0,5.9,14.7,238.5,50.16,39.2
2018,4,14,17,30,492.0,65.0,5.8,14.4,182.0,48.0,37.18
2018,4,14,17,45,400.5,55.5,5.75,14.1,135.0,42.61,32.07
2018,4,14,18,0,309.0,46.0,5.7,13.8,88.0,35.47,25.14
2018,4,14,18,15,204.5,31.5,5.55,13.65,54.5,24.76,13.33
2018,4,14,18,30,100.0,17.0,5.4,13.5,21.0,16.2,0.0
2018,4,14,18,45,50.0,8.5,5.25,13.35,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.8,2.0,0.0,0.0
2018,4,15,5,45,57.5,15.5,2.75,11.9,19.5,39.93,0.0
2018,4,15,6,0,109.0,29.0,2.8,12.0,37.0,104.37,60.25
2018,4,15,6,15,217.0,44.5,2.85,12.2,77.0,197.17,157.42
2018,4,15,6,30,325.0,60.0,2.9,12.4,117.0,285.65,236.2
2018,4,15,6,45,403.5,69.5,3.0,12.6,164.5,357.12,299.05
2018,4,15,7,0,482.0,79.0,3.1,12.8,212.0,438.96,368.27
2018,4,15,7,15,454.0,99.0,3.05,13.05,245.5,456.83,382.38
2018,4,15,7,30,426.0,119.0,3.0,13.3,279.0,475.08,395.76
2018,4,15,7,45,373.0,148.5,2.95,13.55,303.5,481.86,398.52
2018,4,15,8,0,320.0,178.0,2.9,13.8,328.0,470.02,386.53
2018,4,15,8,15,318.0,201.0,2.95,14.0,364.0,501.32,409.41
2018,4,15,8,30,316.0,224.0,3.0,14.2,400.0,531.05,430.46
2018,4,15,8,45,276.5,252.0,3.1,14.4,415.5,532.35,428.64
2018,4,15,9,0,237.0,280.0,3.2,14.6,431.0,516.9,414.41
2018,4,15,9,15,443.5,235.5,3.25,14.7,540.5,680.02,541.8
2018,4,15,9,30,650.0,191.0,3.3,14.8,650.0,827.06,651.24
2018,4,15,9,45,765.0,155.5,3.4,14.95,722.5,895.95,698.12
2018,4,15,10,0,880.0,120.0,3.5,15.1,795.0,951.99,735.9
2018,4,15,10,15,887.5,121.0,3.5,15.15,824.0,958.15,738.43
2018,4,15,10,30,895.0,122.0,3.5,15.2,853.0,961.11,739.31
2018,4,15,10,45,900.5,123.5,3.5,15.25,875.5,959.48,737.17
2018,4,15,11,0,906.0,125.0,3.5,15.3,898.0,954.55,732.95
2018,4,15,11,15,909.0,125.5,3.65,15.35,912.0,943.1,725.35
2018,4,15,11,30,912.0,126.0,3.8,15.4,926.0,928.47,715.62
2018,4,15,11,45,913.0,126.0,3.9,15.4,932.0,908.52,702.05
2018,4,15,12,0,914.0,126.0,4.0,15.4,938.0,885.64,686.44
2018,4,15,12,15,912.5,126.0,4.25,15.4,935.5,857.89,668.01
2018,4,15,12,30,911.0,126.0,4.5,15.4,933.0,827.54,648.21
2018,4,15,12,45,907.0,125.5,4.75,15.35,922.0,792.43,624.67
2018,4,15,13,0,903.0,125.0,5.0,15.3,911.0,755.19,599.05
2018,4,15,13,15,648.5,232.5,5.25,15.2,791.5,643.47,511.0
2018,4,15,13,30,394.0,340.0,5.5,15.1,672.0,546.52,433.03
2018,4,15,13,45,234.0,345.0,5.7,15.0,540.5,437.77,347.4
2018,4,15,14,0,74.0,350.0,5.9,14.9,409.0,349.06,276.58
2018,4,15,14,15,43.0,292.0,6.1,14.7,326.0,279.25,221.8
2018,4,15,14,30,12.0,234.0,6.3,14.5,243.0,217.73,173.01
2018,4,15,14,45,6.5,186.0,6.45,14.3,191.0,172.41,136.78
2018,4,15,15,0,1.0,138.0,6.6,14.1,139.0,127.51,100.46
2018,4,15,15,15,0.5,119.5,6.6,14.1,120.0,110.63,86.79
2018,4,15,15,30,0.0,101.0,6.6,14.1,101.0,93.83,73.1
2018,4,15,15,45,8.5,132.0,6.8,13.7,136.5,122.14,96.71
2018,4,15,16,0,17.0,163.0,7.0,13.3,172.0,147.39,117.85
2018,4,15,16,15,44.5,159.5,6.95,13.15,179.5,137.48,109.08
2018,4,15,16,30,72.0,156.0,6.9,13.0,187.0,129.69,103.63
2018,4,15,16,45,99.0,135.5,6.8,12.8,172.5,106.21,89.29
2018,4,15,17,0,126.0,115.0,6.7,12.6,158.0,91.9,76.82
2018,4,15,17,15,75.0,84.5,6.55,12.45,109.0,69.77,57.13
2018,4,15,17,30,24.0,54.0,6.4,12.3,60.0,48.95,38.36
2018,4,15,17,45,12.0,38.0,6.25,12.1,41.0,35.14,25.72
2018,4,15,18,0,0.0,22.0,6.1,11.9,22.0,20.4,12.23
2018,4,15,18,15,3.0,14.5,6.0,11.8,14.5,13.44,4.94
2018,4,15,18,30,6.0,7.0,5.9,11.7,7.0,6.67,0.0
2018,4,15,18,45,3.0,3.5,5.8,11.6,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,6.5,4.35,11.1,6.5,6.2,0.0
2018,4,16,6,0,0.0,13.0,4.4,11.2,13.0,12.05,2.58
2018,4,16,6,15,0.0,21.0,4.5,11.2,21.0,19.47,10.61
2018,4,16,6,30,0.0,29.0,4.6,11.2,29.0,26.91,17.37
2018,4,16,6,45,0.0,37.5,4.75,11.25,37.5,34.82,24.42
2018,4,16,7,0,0.0,46.0,4.9,11.3,46.0,42.73,31.37
2018,4,16,7,15,4.0,48.5,4.95,11.3,50.0,47.87,35.95
2018,4,16,7,30,8.0,51.0,5.0,11.3,54.0,53.29,40.7
2018,4,16,7,45,99.5,116.0,5.0,11.3,162.5,206.21,173.52
2018,4,16,8,0,191.0,181.0,5.0,11.3,271.0,357.97,300.7
2018,4,16,8,15,236.5,193.5,5.05,11.3,317.5,425.51,355.47
2018,4,16,8,30,282.0,206.0,5.1,11.3,364.0,481.47,400.43
2018,4,16,8,45,145.0,161.0,5.1,11.35,242.5,300.29,249.93
2018,4,16,9,0,8.0,116.0,5.1,11.4,121.0,116.14,92.53
2018,4,16,9,15,62.0,198.5,5.1,11.4,242.0,256.08,209.98
2018,4,16,9,30,116.0,281.0,5.1,11.4,363.0,406.16,331.32
2018,4,16,9,45,249.5,302.0,5.1,11.45,490.5,562.75,456.99
2018,4,16,10,0,383.0,323.0,5.1,11.5,618.0,706.24,568.43
2018,4,16,10,15,472.0,299.5,5.1,11.5,677.0,771.02,617.96
2018,4,16,10,30,561.0,276.0,5.1,11.5,736.0,823.0,657.88
2018,4,16,10,45,707.5,217.5,5.1,11.5,813.0,892.73,711.52
2018,4,16,11,0,854.0,159.0,5.1,11.5,890.0,950.5,752.54
2018,4,16,11,15,772.0,197.5,5.1,11.5,867.0,904.45,718.14
2018,4,16,11,30,690.0,236.0,5.1,11.5,844.0,852.98,679.69
2018,4,16,11,45,486.0,325.0,5.1,11.45,754.5,743.58,592.71
2018,4,16,12,0,282.0,414.0,5.1,11.4,665.0,636.43,506.21
2018,4,16,12,15,281.0,404.5,5.15,11.4,654.5,613.0,488.85
2018,4,16,12,30,280.0,395.0,5.2,11.4,644.0,589.08,470.66
2018,4,16,12,45,169.5,288.5,5.3,11.4,439.0,395.45,319.14
2018,4,16,13,0,59.0,182.0,5.4,11.4,234.0,211.4,170.08
2018,4,16,13,15,327.0,215.0,5.5,11.4,492.0,414.79,338.86
2018,4,16,13,30,595.0,248.0,5.6,11.4,750.0,593.87,480.35
2018,4,16,13,45,747.0,183.0,5.7,11.35,794.5,597.13,482.87
2018,4,16,14,0,899.0,118.0,5.8,11.3,839.0,592.31,478.02
2018,4,16,14,15,892.0,115.0,5.95,11.25,807.0,542.84,435.96
2018,4,16,14,30,885.0,112.0,6.1,11.2,775.0,492.58,392.23
2018,4,16,14,45,884.0,105.0,6.2,11.15,739.0,440.85,346.03
2018,4,16,15,0,883.0,98.0,6.3,11.1,703.0,388.19,297.88
2018,4,16,15,15,840.0,104.0,6.3,11.1,650.0,326.87,242.79
2018,4,16,15,30,797.0,110.0,6.3,11.1,597.0,275.12,195.83
2018,4,16,15,45,692.5,128.0,6.45,11.0,526.5,219.77,150.02
2018,4,16,16,0,588.0,146.0,6.6,10.9,456.0,180.73,121.17
2018,4,16,16,15,527.0,140.0,6.65,10.85,397.0,137.96,91.83
2018,4,16,16,30,466.0,134.0,6.7,10.8,338.0,100.61,73.45
2018,4,16,16,45,526.0,107.5,6.7,10.75,310.0,72.59,59.89
2018,4,16,17,0,586.0,81.0,6.7,10.7,282.0,54.96,44.16
2018,4,16,17,15,547.5,72.0,6.6,10.6,234.5,50.6,40.26
2018,4,16,17,30,509.0,63.0,6.5,10.5,187.0,45.94,35.94
2018,4,16,17,45,420.5,53.5,6.4,10.4,139.0,40.44,30.69
2018,4,16,18,0,332.0,44.0,6.3,10.3,91.0,34.69,24.95
2018,4,16,18,15,217.0,31.0,6.2,10.2,56.5,24.24,13.88
2018,4,16,18,30,102.0,18.0,6.1,10.1,22.0,17.16,0.0
2018,4,16,18,45,51.0,9.0,6.05,10.05,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.9,9.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.7,9.15,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.6,9.4,4.0,0.0,0.0
2018,4,17,5,45,131.5,18.0,3.5,9.65,28.0,75.59,0.0
2018,4,17,6,0,242.0,32.0,3.4,9.9,52.0,186.6,128.82
2018,4,17,6,15,355.5,43.0,3.3,10.1,96.0,270.55,220.62
2018,4,17,6,30,469.0,54.0,3.2,10.3,140.0,365.55,305.53
2018,4,17,6,45,540.5,62.0,3.15,10.5,192.0,439.69,370.5
2018,4,17,7,0,612.0,70.0,3.1,10.7,244.0,518.26,436.43
2018,4,17,7,15,660.0,76.0,2.95,10.9,298.5,581.78,487.35
2018,4,17,7,30,708.0,82.0,2.8,11.1,353.0,646.99,536.25
2018,4,17,7,45,742.0,86.5,2.7,11.3,407.0,700.7,574.58
2018,4,17,8,0,776.0,91.0,2.6,11.5,461.0,750.53,608.82
2018,4,17,8,15,800.5,95.0,2.45,11.75,512.5,795.43,638.02
2018,4,17,8,30,825.0,99.0,2.3,12.0,564.0,838.9,665.35
2018,4,17,8,45,843.5,102.0,2.2,12.2,611.5,874.2,686.74
2018,4,17,9,0,862.0,105.0,2.1,12.4,659.0,907.27,706.21
2018,4,17,9,15,876.5,107.0,2.0,12.65,702.0,933.06,720.2
2018,4,17,9,30,891.0,109.0,1.9,12.9,745.0,948.54,727.04
2018,4,17,9,45,902.0,110.5,1.75,13.1,782.0,964.92,734.03
2018,4,17,10,0,913.0,112.0,1.6,13.3,819.0,978.19,738.77
2018,4,17,10,15,919.5,114.5,1.6,13.45,849.0,985.1,741.64
2018,4,17,10,30,926.0,117.0,1.6,13.6,879.0,988.64,742.51
2018,4,17,10,45,930.0,118.5,1.6,13.8,901.0,985.44,738.98
2018,4,17,11,0,934.0,120.0,1.6,14.0,923.0,978.88,733.46
2018,4,17,11,15,937.0,121.5,1.7,14.1,938.0,968.06,726.99
2018,4,17,11,30,940.0,123.0,1.8,14.2,953.0,953.95,718.38
2018,4,17,11,45,941.5,123.0,1.9,14.3,959.5,933.86,705.78
2018,4,17,12,0,943.0,123.0,2.0,14.4,966.0,910.73,691.09
2018,4,17,12,15,942.0,123.5,2.2,14.45,964.5,883.09,674.33
2018,4,17,12,30,941.0,124.0,2.4,14.5,963.0,852.72,655.33
2018,4,17,12,45,938.5,123.0,2.55,14.6,952.5,817.31,631.92
2018,4,17,13,0,936.0,122.0,2.7,14.7,942.0,779.6,606.55
2018,4,17,13,15,928.0,123.0,2.9,14.65,922.5,737.79,576.85
2018,4,17,13,30,920.0,124.0,3.1,14.6,903.0,694.4,544.67
2018,4,17,13,45,910.5,124.5,3.3,14.6,876.5,648.3,509.36
2018,4,17,14,0,901.0,125.0,3.5,14.6,850.0,601.16,472.16
2018,4,17,14,15,890.5,124.0,3.75,14.55,817.0,551.45,432.03
2018,4,17,14,30,880.0,123.0,4.0,14.5,784.0,497.1,387.07
2018,4,17,14,45,866.0,121.0,4.3,14.4,744.5,443.89,341.86
2018,4,17,15,0,852.0,119.0,4.6,14.3,705.0,391.09,295.67
2018,4,17,15,15,835.5,116.5,4.6,14.3,660.5,337.79,247.76
2018,4,17,15,30,819.0,114.0,4.6,14.3,616.0,285.64,200.64
2018,4,17,15,45,797.5,110.0,5.0,14.05,567.0,232.7,154.31
2018,4,17,16,0,776.0,106.0,5.4,13.8,518.0,181.89,112.31
2018,4,17,16,15,721.5,101.0,5.45,13.6,454.0,123.79,71.11
2018,4,17,16,30,667.0,96.0,5.5,13.4,390.0,77.5,48.96
2018,4,17,16,45,610.0,90.0,5.6,13.2,332.5,58.79,47.02
2018,4,17,17,0,553.0,84.0,5.7,13.0,275.0,57.09,45.66
2018,4,17,17,15,496.0,76.0,5.7,12.7,225.5,53.63,42.64
2018,4,17,17,30,439.0,68.0,5.7,12.4,176.0,49.98,39.3
2018,4,17,17,45,375.0,57.0,5.7,12.15,133.5,42.7,32.5
2018,4,17,18,0,311.0,46.0,5.7,11.9,91.0,35.26,25.32
2018,4,17,18,15,208.0,32.5,5.65,11.7,57.5,25.4,14.99
2018,4,17,18,30,105.0,19.0,5.6,11.5,24.0,15.12,0.0
2018,4,17,18,45,52.5,9.5,5.55,11.35,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,2.55,10.5,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,2.5,10.6,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.0,2.5,10.7,6.0,6.84,0.0
2018,4,18,6,0,0.0,10.0,2.5,10.8,10.0,9.26,1.29
2018,4,18,6,15,0.0,15.0,2.45,10.95,15.0,13.89,6.05
2018,4,18,6,30,0.0,20.0,2.4,11.1,20.0,18.54,10.28
2018,4,18,6,45,0.0,23.0,2.4,11.2,23.0,21.32,12.83
2018,4,18,7,0,0.0,26.0,2.4,11.3,26.0,24.11,15.31
2018,4,18,7,15,0.0,41.5,2.3,11.35,41.5,38.54,27.79
2018,4,18,7,30,0.0,57.0,2.2,11.4,57.0,52.99,40.15
2018,4,18,7,45,0.0,62.0,2.1,11.5,62.0,57.66,43.99
2018,4,18,8,0,0.0,67.0,2.0,11.6,67.0,62.34,47.79
2018,4,18,8,15,0.0,70.0,2.0,11.7,70.0,65.16,49.98
2018,4,18,8,30,0.0,73.0,2.0,11.8,73.0,67.98,52.17
2018,4,18,8,45,22.0,148.0,2.05,11.9,162.0,167.71,135.8
2018,4,18,9,0,44.0,223.0,2.1,12.0,251.0,267.61,216.67
2018,4,18,9,15,59.5,270.0,2.2,12.15,311.0,331.7,266.85
2018,4,18,9,30,75.0,317.0,2.3,12.3,371.0,395.45,315.88
2018,4,18,9,45,127.5,344.0,2.4,12.45,441.0,483.58,383.97
2018,4,18,10,0,180.0,371.0,2.5,12.6,511.0,558.09,440.27
2018,4,18,10,15,180.0,386.0,2.65,12.75,530.5,569.71,447.82
2018,4,18,10,30,180.0,401.0,2.8,12.9,550.0,580.32,455.07
2018,4,18,10,45,155.5,409.0,2.95,13.0,540.0,560.07,438.85
2018,4,18,11,0,131.0,417.0,3.1,13.1,530.0,539.48,422.52
2018,4,18,11,15,99.5,403.5,3.25,13.15,490.0,483.07,379.33
2018,4,18,11,30,68.0,390.0,3.4,13.2,450.0,436.83,343.44
2018,4,18,11,45,68.5,399.5,3.55,13.25,460.5,441.79,347.32
2018,4,18,12,0,69.0,409.0,3.7,13.3,471.0,446.22,350.62
2018,4,18,12,15,62.0,402.0,3.8,13.35,457.5,428.57,336.92
2018,4,18,12,30,55.0,395.0,3.9,13.4,444.0,411.33,323.61
2018,4,18,12,45,37.5,331.0,3.95,13.45,364.5,334.85,264.33
2018,4,18,13,0,20.0,267.0,4.0,13.5,285.0,260.78,206.15
2018,4,18,13,15,28.0,275.0,4.0,13.5,299.5,270.83,214.54
2018,4,18,13,30,36.0,283.0,4.0,13.5,314.0,279.94,221.94
2018,4,18,13,45,114.0,315.0,4.05,13.5,408.0,347.11,275.92
2018,4,18,14,0,192.0,347.0,4.1,13.5,502.0,407.42,323.01
2018,4,18,14,15,402.5,284.5,4.05,13.45,593.0,438.6,347.34
2018,4,18,14,30,613.0,222.0,4.0,13.4,684.0,457.72,359.57
2018,4,18,14,45,730.5,168.5,4.0,13.35,692.0,426.57,330.86
2018,4,18,15,0,848.0,115.0,4.0,13.3,700.0,388.29,294.2
2018,4,18,15,15,859.5,104.5,4.0,13.3,665.0,336.99,247.16
2018,4,18,15,30,871.0,94.0,4.0,13.3,630.0,290.46,203.37
2018,4,18,15,45,852.5,90.5,3.9,13.1,580.5,229.32,149.61
2018,4,18,16,0,834.0,87.0,3.8,12.9,531.0,176.39,105.26
2018,4,18,16,15,808.5,83.0,3.75,12.75,478.5,124.43,67.96
2018,4,18,16,30,783.0,79.0,3.7,12.6,426.0,75.36,44.07
2018,4,18,16,45,742.5,74.5,3.6,12.4,370.0,52.64,41.68
2018,4,18,17,0,702.0,70.0,3.5,12.2,314.0,46.52,36.33
2018,4,18,17,15,587.0,68.0,3.35,11.9,248.5,47.13,36.96
2018,4,18,17,30,472.0,66.0,3.2,11.6,183.0,48.12,37.79
2018,4,18,17,45,375.5,56.0,3.1,11.3,135.0,42.28,32.29
2018,4,18,18,0,279.0,46.0,3.0,11.0,87.0,35.14,25.4
2018,4,18,18,15,187.0,32.0,2.95,10.8,55.0,24.92,14.93
2018,4,18,18,30,95.0,18.0,2.9,10.6,23.0,14.24,0.0
2018,4,18,18,45,47.5,9.0,2.9,10.4,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.9,9.55,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,3.0,9.8,6.0,5.72,0.0
2018,4,19,5,45,176.5,18.5,3.1,10.05,33.0,97.23,0.0
2018,4,19,6,0,313.0,31.0,3.2,10.3,60.0,222.26,164.56
2018,4,19,6,15,415.0,40.5,3.4,10.55,105.0,302.96,248.37
2018,4,19,6,30,517.0,50.0,3.6,10.8,150.0,392.35,328.48
2018,4,19,6,45,450.0,71.0,3.75,11.0,177.0,396.23,334.75
2018,4,19,7,0,383.0,92.0,3.9,11.2,204.0,390.43,330.89
2018,4,19,7,15,542.5,86.5,4.0,11.45,279.5,515.01,435.07
2018,4,19,7,30,702.0,81.0,4.1,11.7,355.0,645.32,538.38
2018,4,19,7,45,688.0,96.5,4.25,11.9,396.5,675.26,559.72
2018,4,19,8,0,674.0,112.0,4.4,12.1,438.0,701.78,578.59
2018,4,19,8,15,697.0,117.5,4.45,12.35,486.0,744.17,608.75
2018,4,19,8,30,720.0,123.0,4.5,12.6,534.0,785.34,637.45
2018,4,19,8,45,683.0,147.5,4.55,12.8,563.0,794.13,641.74
2018,4,19,9,0,646.0,172.0,4.6,13.0,592.0,798.05,642.69
2018,4,19,9,15,754.5,144.0,4.65,13.2,665.0,872.32,695.79
2018,4,19,9,30,863.0,116.0,4.7,13.4,738.0,942.42,744.46
2018,4,19,9,45,859.0,124.5,4.7,13.6,769.0,952.18,748.95
2018,4,19,10,0,855.0,133.0,4.7,13.8,800.0,958.51,751.53
2018,4,19,10,15,823.0,154.0,4.75,13.95,815.5,948.53,743.2
2018,4,19,10,30,791.0,175.0,4.8,14.1,831.0,934.67,732.35
2018,4,19,10,45,663.0,241.0,4.9,14.2,800.5,879.89,692.1
2018,4,19,11,0,535.0,307.0,5.0,14.3,770.0,815.24,641.13
2018,4,19,11,15,468.5,339.5,5.1,14.4,749.5,774.67,609.36
2018,4,19,11,30,402.0,372.0,5.2,14.5,729.0,733.18,576.59
2018,4,19,11,45,338.0,400.0,5.35,14.6,701.5,685.64,539.54
2018,4,19,12,0,274.0,428.0,5.5,14.7,674.0,644.46,506.88
2018,4,19,12,15,282.5,425.5,5.7,14.75,679.0,635.24,500.52
2018,4,19,12,30,291.0,423.0,5.9,14.8,684.0,624.76,493.01
2018,4,19,12,45,324.5,406.5,6.1,14.85,694.5,619.23,489.85
2018,4,19,13,0,358.0,390.0,6.3,14.9,705.0,611.1,484.47
2018,4,19,13,15,378.5,373.5,6.4,14.9,701.0,591.36,469.63
2018,4,19,13,30,399.0,357.0,6.5,14.9,697.0,567.19,451.14
2018,4,19,13,45,497.0,305.5,6.65,14.9,716.5,559.32,445.97
2018,4,19,14,0,595.0,254.0,6.8,14.9,736.0,541.87,432.25
2018,4,19,14,15,747.0,183.5,6.85,14.85,764.5,526.86,419.16
2018,4,19,14,30,899.0,113.0,6.9,14.8,793.0,505.48,398.65
2018,4,19,14,45,886.5,111.0,6.95,14.7,753.5,452.6,352.09
2018,4,19,15,0,874.0,109.0,7.0,14.6,714.0,394.37,300.36
2018,4,19,15,15,858.5,106.0,7.0,14.6,669.0,339.9,250.74
2018,4,19,15,30,843.0,103.0,7.0,14.6,624.0,286.44,201.81
2018,4,19,15,45,751.5,117.0,6.9,14.4,554.0,227.78,152.74
2018,4,19,16,0,660.0,131.0,6.8,14.2,484.0,183.21,118.44
2018,4,19,16,15,541.5,139.5,6.65,14.05,410.0,143.18,93.56
2018,4,19,16,30,423.0,148.0,6.5,13.9,336.0,113.21,81.82
2018,4,19,16,45,486.0,121.5,6.35,13.7,311.5,82.73,68.16
2018,4,19,17,0,549.0,95.0,6.2,13.5,287.0,65.72,53.25
2018,4,19,17,15,515.5,84.5,6.05,13.2,241.0,60.57,48.76
2018,4,19,17,30,482.0,74.0,5.9,12.9,195.0,55.05,43.78
2018,4,19,17,45,410.5,63.0,5.75,12.6,149.0,47.26,36.54
2018,4,19,18,0,339.0,52.0,5.6,12.3,103.0,39.94,29.48
2018,4,19,18,15,226.5,37.5,5.4,12.1,66.0,29.39,18.7
2018,4,19,18,30,114.0,23.0,5.2,11.9,29.0,18.38,0.0
2018,4,19,18,45,57.0,11.5,5.05,11.7,14.5,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.3,10.95,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.3,11.2,2.0,1.91,0.0
2018,4,20,5,45,0.0,10.5,3.25,11.5,10.5,9.73,0.0
2018,4,20,6,0,0.0,19.0,3.2,11.8,19.0,17.63,8.14
2018,4,20,6,15,8.5,33.5,3.25,12.05,35.0,35.78,24.58
2018,4,20,6,30,17.0,48.0,3.3,12.3,51.0,59.34,45.38
2018,4,20,6,45,8.5,65.5,3.3,12.55,67.0,68.67,53.53
2018,4,20,7,0,0.0,83.0,3.3,12.8,83.0,80.78,63.72
2018,4,20,7,15,0.0,101.0,3.25,13.05,101.0,98.67,78.79
2018,4,20,7,30,0.0,119.0,3.2,13.3,119.0,116.42,93.45
2018,4,20,7,45,6.5,143.5,3.15,13.55,146.5,146.28,118.21
2018,4,20,8,0,13.0,168.0,3.1,13.8,174.0,176.32,142.71
2018,4,20,8,15,29.5,200.5,3.1,14.1,216.5,235.52,190.85
2018,4,20,8,30,46.0,233.0,3.1,14.4,259.0,284.82,230.01
2018,4,20,8,45,59.0,259.0,3.1,14.65,295.5,323.6,260.1
2018,4,20,9,0,72.0,285.0,3.1,14.9,332.0,362.31,289.72
2018,4,20,9,15,84.5,308.5,3.1,15.1,367.0,397.52,316.27
2018,4,20,9,30,97.0,332.0,3.1,15.3,402.0,432.42,342.26
2018,4,20,9,45,127.5,354.0,3.15,15.45,451.0,494.79,389.41
2018,4,20,10,0,158.0,376.0,3.2,15.6,500.0,543.36,425.47
2018,4,20,10,15,180.5,390.5,3.2,15.8,537.0,575.46,448.6
2018,4,20,10,30,203.0,405.0,3.2,16.0,574.0,606.5,470.8
2018,4,20,10,45,194.5,417.0,3.25,16.15,582.0,604.89,468.35
2018,4,20,11,0,186.0,429.0,3.3,16.3,590.0,602.38,465.51
2018,4,20,11,15,156.5,435.0,3.35,16.4,572.0,574.12,443.4
2018,4,20,11,30,127.0,441.0,3.4,16.5,554.0,546.02,421.53
2018,4,20,11,45,132.5,443.5,3.4,16.6,562.5,545.28,420.87
2018,4,20,12,0,138.0,446.0,3.4,16.7,571.0,543.75,419.52
2018,4,20,12,15,140.0,445.5,3.5,16.7,572.0,535.76,413.74
2018,4,20,12,30,142.0,445.0,3.6,16.7,573.0,527.22,407.59
2018,4,20,12,45,130.0,439.0,3.75,16.75,555.0,502.72,389.26
2018,4,20,13,0,118.0,433.0,3.9,16.8,537.0,478.86,371.39
2018,4,20,13,15,112.5,422.5,4.1,16.75,520.0,456.28,354.76
2018,4,20,13,30,107.0,412.0,4.3,16.7,503.0,437.15,340.67
2018,4,20,13,45,176.0,374.0,4.45,16.6,519.0,434.03,339.92
2018,4,20,14,0,245.0,336.0,4.6,16.5,535.0,423.52,332.77
2018,4,20,14,15,359.5,288.0,4.85,16.4,567.5,421.53,331.64
2018,4,20,14,30,474.0,240.0,5.1,16.3,600.0,412.92,323.71
2018,4,20,14,45,604.5,190.0,5.3,16.15,625.0,396.45,307.58
2018,4,20,15,0,735.0,140.0,5.5,16.0,650.0,368.17,279.67
2018,4,20,15,15,764.5,125.0,5.5,16.0,626.5,329.18,242.7
2018,4,20,15,30,794.0,110.0,5.5,16.0,603.0,281.94,198.46
2018,4,20,15,45,601.5,144.5,5.85,15.6,501.0,221.84,153.21
2018,4,20,16,0,409.0,179.0,6.2,15.2,399.0,187.04,132.07
2018,4,20,16,15,535.0,140.0,6.25,14.9,398.0,144.45,94.26
2018,4,20,16,30,661.0,101.0,6.3,14.6,397.0,86.48,53.42
2018,4,20,16,45,625.5,93.5,6.3,14.3,345.5,61.01,48.77
2018,4,20,17,0,590.0,86.0,6.3,14.0,294.0,58.29,46.53
2018,4,20,17,15,567.0,75.0,6.25,13.65,248.0,52.48,41.45
2018,4,20,17,30,544.0,64.0,6.2,13.3,202.0,46.23,35.83
2018,4,20,17,45,471.5,55.5,6.1,12.95,155.0,41.66,31.54
2018,4,20,18,0,399.0,47.0,6.0,12.6,108.0,36.91,26.82
2018,4,20,18,15,265.5,34.0,5.85,12.4,68.0,27.46,17.26
2018,4,20,18,30,132.0,21.0,5.7,12.2,28.0,16.66,0.0
2018,4,20,18,45,66.0,10.5,5.6,11.95,14.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.0,4.05,10.7,4.0,0.0,0.0
2018,4,21,5,30,45.0,8.0,4.0,11.0,8.0,26.18,0.0
2018,4,21,5,45,158.0,22.0,4.0,11.3,35.5,115.88,0.0
2018,4,21,6,0,271.0,36.0,4.0,11.6,63.0,209.39,160.06
2018,4,21,6,15,349.5,47.0,3.95,11.85,103.5,276.56,227.03
2018,4,21,6,30,428.0,58.0,3.9,12.1,144.0,351.86,294.43
2018,4,21,6,45,518.5,65.5,3.8,12.35,200.0,436.55,367.37
2018,4,21,7,0,609.0,73.0,3.7,12.6,256.0,527.23,442.4
2018,4,21,7,15,658.0,77.5,3.55,12.85,310.0,589.87,491.91
2018,4,21,7,30,707.0,82.0,3.4,13.1,364.0,654.21,539.69
2018,4,21,7,45,739.5,86.0,3.25,13.35,416.5,702.41,573.47
2018,4,21,8,0,772.0,90.0,3.1,13.6,469.0,754.6,609.26
2018,4,21,8,15,795.5,93.0,2.9,13.9,519.0,797.37,636.63
2018,4,21,8,30,819.0,96.0,2.7,14.2,569.0,838.68,662.18
2018,4,21,8,45,837.0,98.5,2.5,14.45,616.0,872.78,682.0
2018,4,21,9,0,855.0,101.0,2.3,14.7,663.0,904.67,699.76
2018,4,21,9,15,870.0,102.5,2.15,15.05,705.0,922.66,707.74
2018,4,21,9,30,885.0,104.0,2.0,15.4,747.0,945.58,719.03
2018,4,21,9,45,897.0,104.0,1.85,15.75,783.0,961.17,725.11
2018,4,21,10,0,909.0,104.0,1.7,16.1,819.0,973.75,729.11
2018,4,21,10,15,916.0,105.5,1.65,16.45,848.0,980.07,730.38
2018,4,21,10,30,923.0,107.0,1.6,16.8,877.0,983.09,729.67
2018,4,21,10,45,927.0,108.0,1.6,17.15,898.5,979.45,725.5
2018,4,21,11,0,931.0,109.0,1.6,17.5,920.0,972.48,719.4
2018,4,21,11,15,933.5,110.0,1.65,17.7,934.0,960.84,711.53
2018,4,21,11,30,936.0,111.0,1.7,17.9,948.0,945.98,701.67
2018,4,21,11,45,937.0,111.0,1.8,18.1,954.0,925.67,688.9
2018,4,21,12,0,938.0,111.0,1.9,18.3,960.0,902.36,674.12
2018,4,21,12,15,937.5,111.0,2.1,18.35,958.0,874.94,657.82
2018,4,21,12,30,937.0,111.0,2.3,18.4,956.0,844.82,639.32
2018,4,21,12,45,934.5,111.5,2.55,18.4,946.5,811.08,618.39
2018,4,21,13,0,932.0,112.0,2.8,18.4,937.0,775.03,595.3
2018,4,21,13,15,927.0,111.5,3.05,18.35,918.5,734.24,567.59
2018,4,21,13,30,922.0,111.0,3.3,18.3,900.0,691.68,536.6
2018,4,21,13,45,914.5,110.5,3.6,18.2,874.5,646.03,502.54
2018,4,21,14,0,907.0,110.0,3.9,18.1,849.0,599.2,466.37
2018,4,21,14,15,883.0,115.0,4.1,18.0,811.5,547.64,425.11
2018,4,21,14,30,859.0,120.0,4.3,17.9,774.0,496.73,383.31
2018,4,21,14,45,860.5,112.5,4.55,17.75,740.0,447.08,341.41
2018,4,21,15,0,862.0,105.0,4.8,17.6,706.0,396.29,297.15
2018,4,21,15,15,843.5,103.5,4.8,17.6,661.0,337.23,245.3
2018,4,21,15,30,825.0,102.0,4.8,17.6,616.0,285.07,198.6
2018,4,21,15,45,801.0,100.0,5.05,17.25,567.0,232.98,153.19
2018,4,21,16,0,777.0,98.0,5.3,16.9,518.0,183.25,111.93
2018,4,21,16,15,753.5,94.0,5.35,16.65,468.5,134.52,76.36
2018,4,21,16,30,730.0,90.0,5.4,16.4,419.0,82.64,47.34
2018,4,21,16,45,691.5,85.5,5.4,16.1,366.0,55.06,43.16
2018,4,21,17,0,653.0,81.0,5.4,15.8,313.0,54.38,42.73
2018,4,21,17,15,601.0,74.0,5.45,15.4,260.5,51.59,40.37
2018,4,21,17,30,549.0,67.0,5.5,15.0,208.0,48.66,37.75
2018,4,21,17,45,470.0,58.0,5.5,14.6,159.0,43.74,33.18
2018,4,21,18,0,391.0,49.0,5.5,14.2,110.0,38.62,28.18
2018,4,21,18,15,267.0,36.0,5.45,13.95,70.5,28.07,17.81
2018,4,21,18,30,143.0,23.0,5.4,13.7,31.0,18.28,0.0
2018,4,21,18,45,71.5,11.5,5.35,13.45,15.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.9,11.1,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.9,11.4,5.0,6.43,0.0
2018,4,22,5,45,23.0,20.0,3.9,11.7,22.0,38.48,0.0
2018,4,22,6,0,42.0,35.0,3.9,12.0,39.0,70.95,51.48
2018,4,22,6,15,116.5,53.0,3.95,12.25,74.5,143.94,116.43
2018,4,22,6,30,191.0,71.0,4.0,12.5,110.0,213.69,178.09
2018,4,22,6,45,148.5,94.5,4.05,12.75,130.0,211.13,176.7
2018,4,22,7,0,106.0,118.0,4.1,13.0,150.0,214.15,178.7
2018,4,22,7,15,123.0,139.0,4.0,13.25,183.0,252.52,210.78
2018,4,22,7,30,140.0,160.0,3.9,13.5,216.0,291.57,242.62
2018,4,22,7,45,208.5,179.5,3.8,13.8,276.0,369.84,306.82
2018,4,22,8,0,277.0,199.0,3.7,14.1,336.0,465.04,382.28
2018,4,22,8,15,384.5,195.0,3.55,14.35,406.5,569.06,463.47
2018,4,22,8,30,492.0,191.0,3.4,14.6,477.0,664.58,535.7
2018,4,22,8,45,570.0,181.0,3.2,14.85,538.0,730.01,582.88
2018,4,22,9,0,648.0,171.0,3.0,15.1,599.0,803.34,633.3
2018,4,22,9,15,737.5,154.0,2.9,15.35,670.0,873.25,679.8
2018,4,22,9,30,827.0,137.0,2.8,15.6,741.0,938.11,721.55
2018,4,22,9,45,862.0,133.0,2.7,15.9,789.0,970.0,739.72
2018,4,22,10,0,897.0,129.0,2.6,16.2,837.0,991.19,750.71
2018,4,22,10,15,865.0,147.5,2.65,16.4,850.5,986.31,746.02
2018,4,22,10,30,833.0,166.0,2.7,16.6,864.0,969.65,733.78
2018,4,22,10,45,677.5,244.0,2.75,16.85,821.0,900.34,685.3
2018,4,22,11,0,522.0,322.0,2.8,17.1,778.0,821.35,625.71
2018,4,22,11,15,512.5,335.5,2.9,17.25,789.0,813.28,619.94
2018,4,22,11,30,503.0,349.0,3.0,17.4,800.0,803.18,612.18
2018,4,22,11,45,532.0,339.0,3.1,17.5,819.0,802.39,612.33
2018,4,22,12,0,561.0,329.0,3.2,17.6,838.0,798.76,610.35
2018,4,22,12,15,610.0,304.5,3.35,17.7,857.0,794.14,608.53
2018,4,22,12,30,659.0,280.0,3.5,17.8,876.0,786.71,604.49
2018,4,22,12,45,745.0,230.5,3.6,17.85,897.5,780.17,601.74
2018,4,22,13,0,831.0,181.0,3.7,17.9,919.0,766.7,593.59
2018,4,22,13,15,879.5,154.0,3.85,17.9,921.5,740.96,575.48
2018,4,22,13,30,928.0,127.0,4.0,17.9,924.0,711.13,553.7
2018,4,22,13,45,923.0,124.5,4.1,17.95,898.0,664.86,517.99
2018,4,22,14,0,918.0,122.0,4.2,18.0,872.0,617.22,480.4
2018,4,22,14,15,904.0,122.5,4.25,17.95,837.0,566.31,439.36
2018,4,22,14,30,890.0,123.0,4.3,17.9,802.0,515.2,397.13
2018,4,22,14,45,879.5,120.5,4.4,17.85,763.5,458.42,349.56
2018,4,22,15,0,869.0,118.0,4.5,17.8,725.0,405.86,303.95
2018,4,22,15,15,850.5,115.5,4.5,17.8,679.0,351.14,255.72
2018,4,22,15,30,832.0,113.0,4.5,17.8,633.0,297.77,208.27
2018,4,22,15,45,804.0,108.5,4.45,17.6,579.0,242.43,160.37
2018,4,22,16,0,776.0,104.0,4.4,17.4,525.0,189.92,117.0
2018,4,22,16,15,756.5,99.0,4.4,17.2,476.5,135.01,76.05
2018,4,22,16,30,737.0,94.0,4.4,17.0,428.0,87.82,50.4
2018,4,22,16,45,703.0,89.0,4.4,16.75,376.0,57.56,45.23
2018,4,22,17,0,669.0,84.0,4.4,16.5,324.0,56.63,44.59
2018,4,22,17,15,608.5,77.5,4.45,16.0,268.5,54.34,42.71
2018,4,22,17,30,548.0,71.0,4.5,15.5,213.0,51.96,40.61
2018,4,22,17,45,466.5,62.5,4.55,15.0,164.0,47.67,36.62
2018,4,22,18,0,385.0,54.0,4.6,14.5,115.0,43.28,32.25
2018,4,22,18,15,261.5,40.0,4.55,14.2,74.5,31.26,20.61
2018,4,22,18,30,138.0,26.0,4.5,13.9,34.0,20.74,0.0
2018,4,22,18,45,69.0,13.0,4.5,13.6,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,6.56,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,44.06,4.88
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,81.2,60.2
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,128.95,103.4
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,190.13,156.3
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,184.55,151.97
