Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,4,45,37.0,5.5,1.9,12.8,6.5,0.0,0.0
2018,6,2,5,0,74.0,11.0,1.8,12.9,13.0,39.62,0.0
2018,6,2,5,15,196.5,24.0,1.75,13.1,42.5,134.37,53.69
2018,6,2,5,30,319.0,37.0,1.7,13.3,72.0,225.82,174.91
2018,6,2,5,45,411.0,44.5,1.7,13.55,114.0,299.09,242.45
2018,6,2,6,0,503.0,52.0,1.7,13.8,156.0,379.81,312.32
2018,6,2,6,15,563.5,59.0,1.65,14.1,205.0,447.57,369.19
2018,6,2,6,30,624.0,66.0,1.6,14.4,254.0,519.46,426.84
2018,6,2,6,45,666.5,70.0,1.6,14.7,304.5,578.48,472.19
2018,6,2,7,0,709.0,74.0,1.6,15.0,355.0,635.96,513.49
2018,6,2,7,15,739.5,78.0,1.65,15.4,406.5,689.21,550.47
2018,6,2,7,30,770.0,82.0,1.7,15.8,458.0,742.6,586.57
2018,6,2,7,45,793.0,84.5,1.8,16.25,508.0,787.66,616.21
2018,6,2,8,0,816.0,87.0,1.9,16.7,558.0,831.79,644.77
2018,6,2,8,15,833.5,90.0,2.0,17.1,605.5,862.81,663.95
2018,6,2,8,30,851.0,93.0,2.1,17.5,653.0,899.57,687.05
2018,6,2,8,45,864.5,94.5,2.2,17.95,696.5,928.91,704.71
2018,6,2,9,0,878.0,96.0,2.3,18.4,740.0,955.98,720.84
2018,6,2,9,15,885.0,99.5,2.35,18.75,778.0,976.55,732.35
2018,6,2,9,30,892.0,103.0,2.4,19.1,816.0,994.27,742.08
2018,6,2,9,45,896.0,107.0,2.5,19.45,848.5,1006.63,748.86
2018,6,2,10,0,900.0,111.0,2.6,19.8,881.0,1015.9,753.75
2018,6,2,10,15,905.5,113.0,2.65,20.05,908.0,1021.39,756.07
2018,6,2,10,30,911.0,115.0,2.7,20.3,935.0,1023.75,756.5
2018,6,2,10,45,914.5,116.0,2.8,20.5,955.0,1019.97,753.67
2018,6,2,11,0,918.0,117.0,2.9,20.7,975.0,1013.07,748.93
2018,6,2,11,15,920.0,118.0,2.95,20.9,988.0,1001.64,740.87
2018,6,2,11,30,922.0,119.0,3.0,21.1,1001.0,987.21,730.96
2018,6,2,11,45,923.0,119.5,3.1,21.25,1006.5,968.46,718.79
2018,6,2,12,0,924.0,120.0,3.2,21.4,1012.0,946.94,704.81
2018,6,2,12,15,926.0,118.5,3.3,21.5,1011.0,921.82,688.5
2018,6,2,12,30,928.0,117.0,3.4,21.6,1010.0,894.17,670.42
2018,6,2,12,45,929.0,114.5,3.5,21.65,1001.5,862.36,649.51
2018,6,2,13,0,930.0,112.0,3.6,21.7,993.0,828.28,626.88
2018,6,2,13,15,926.5,111.5,3.7,21.7,976.0,790.43,601.53
2018,6,2,13,30,923.0,111.0,3.8,21.7,959.0,750.81,574.67
2018,6,2,13,45,918.0,110.0,3.95,21.65,935.5,708.17,543.96
2018,6,2,14,0,913.0,109.0,4.1,21.6,912.0,664.21,511.12
2018,6,2,14,15,906.0,108.0,4.2,21.5,882.0,617.96,475.65
2018,6,2,14,30,899.0,107.0,4.3,21.4,852.0,570.94,438.61
2018,6,2,14,45,889.5,105.5,4.4,21.3,815.5,521.73,399.02
2018,6,2,15,0,880.0,104.0,4.5,21.2,779.0,472.37,358.17
2018,6,2,15,15,868.0,101.5,4.5,21.2,737.5,421.32,314.67
2018,6,2,15,30,856.0,99.0,4.5,21.2,696.0,370.78,270.69
2018,6,2,15,45,840.5,97.0,4.6,20.85,651.0,320.36,226.7
2018,6,2,16,0,825.0,95.0,4.7,20.5,606.0,264.44,178.25
2018,6,2,16,15,805.0,92.5,4.65,20.2,557.5,215.35,136.11
2018,6,2,16,30,785.0,90.0,4.6,19.9,509.0,168.43,98.31
2018,6,2,16,45,758.5,86.0,4.6,19.65,458.0,122.14,66.31
2018,6,2,17,0,732.0,82.0,4.6,19.4,407.0,79.0,45.4
2018,6,2,17,15,696.0,78.0,4.45,18.95,356.0,49.92,38.18
2018,6,2,17,30,660.0,74.0,4.3,18.5,305.0,49.29,37.81
2018,6,2,17,45,609.0,68.0,4.2,18.1,254.5,46.98,35.87
2018,6,2,18,0,558.0,62.0,4.1,17.7,204.0,44.54,33.71
2018,6,2,18,15,483.5,54.5,3.95,17.25,158.0,40.63,30.1
2018,6,2,18,30,409.0,47.0,3.8,16.8,112.0,36.56,26.13
2018,6,2,18,45,298.0,36.5,3.65,16.35,75.0,29.39,19.0
2018,6,2,19,0,187.0,26.0,3.5,15.9,38.0,20.63,4.31
2018,6,2,19,15,97.5,14.0,3.4,15.7,20.0,13.34,0.0
2018,6,2,19,30,8.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,3.2,15.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,4,45,33.5,6.0,1.9,13.15,6.5,0.0,0.0
2018,6,3,5,0,67.0,12.0,2.0,13.3,13.0,37.84,0.0
2018,6,3,5,15,185.0,25.0,2.05,13.5,42.5,131.09,54.95
2018,6,3,5,30,303.0,38.0,2.1,13.7,72.0,218.98,169.78
2018,6,3,5,45,395.5,46.5,2.15,13.95,114.0,293.11,237.87
2018,6,3,6,0,488.0,55.0,2.2,14.2,156.0,374.8,308.79
2018,6,3,6,15,550.0,61.5,2.2,14.5,204.5,442.38,366.03
2018,6,3,6,30,612.0,68.0,2.2,14.8,253.0,514.12,424.33
2018,6,3,6,45,655.5,72.0,2.15,15.1,303.5,573.41,470.39
2018,6,3,7,0,699.0,76.0,2.1,15.4,354.0,634.6,514.77
2018,6,3,7,15,730.0,80.5,2.15,15.75,405.5,684.95,550.03
2018,6,3,7,30,761.0,85.0,2.2,16.1,457.0,739.06,587.19
2018,6,3,7,45,784.5,88.0,2.2,16.5,507.0,784.89,617.0
2018,6,3,8,0,808.0,91.0,2.2,16.9,557.0,829.84,645.6
2018,6,3,8,15,825.0,93.5,2.25,17.15,604.0,867.18,669.18
2018,6,3,8,30,842.0,96.0,2.3,17.4,651.0,894.98,686.01
2018,6,3,8,45,855.5,98.5,2.4,17.65,694.5,925.27,705.01
2018,6,3,9,0,869.0,101.0,2.5,17.9,738.0,953.3,722.38
2018,6,3,9,15,877.0,104.0,2.6,18.1,776.0,974.1,735.01
2018,6,3,9,30,885.0,107.0,2.7,18.3,814.0,992.12,745.9
2018,6,3,9,45,889.0,111.0,2.8,18.5,846.5,1004.39,753.03
2018,6,3,10,0,893.0,115.0,2.9,18.7,879.0,1013.59,758.27
2018,6,3,10,15,899.5,116.0,3.05,18.8,906.0,1018.99,761.85
2018,6,3,10,30,906.0,117.0,3.2,18.9,933.0,1021.32,763.49
2018,6,3,10,45,892.5,127.5,3.3,19.0,946.5,1010.52,756.06
2018,6,3,11,0,879.0,138.0,3.4,19.1,960.0,996.56,746.7
2018,6,3,11,15,892.5,133.0,3.55,19.2,977.5,990.53,743.11
2018,6,3,11,30,906.0,128.0,3.7,19.3,995.0,981.42,737.42
2018,6,3,11,45,671.0,260.0,3.85,19.35,904.0,881.92,669.25
2018,6,3,12,0,436.0,392.0,4.0,19.4,813.0,774.82,588.02
2018,6,3,12,15,421.0,396.0,4.15,19.35,802.0,747.37,569.28
2018,6,3,12,30,406.0,400.0,4.3,19.3,791.0,719.49,549.51
2018,6,3,12,45,377.0,410.5,4.5,19.3,771.0,686.41,525.81
2018,6,3,13,0,348.0,421.0,4.7,19.3,751.0,654.72,502.78
2018,6,3,13,15,486.5,351.5,4.85,19.15,804.0,677.17,523.34
2018,6,3,13,30,625.0,282.0,5.0,19.0,857.0,688.81,535.08
2018,6,3,13,45,629.5,266.5,5.15,18.9,833.0,649.03,505.8
2018,6,3,14,0,634.0,251.0,5.3,18.8,809.0,608.1,475.18
2018,6,3,14,15,733.5,198.0,5.45,18.65,822.5,589.55,461.7
2018,6,3,14,30,833.0,145.0,5.6,18.5,836.0,565.02,442.17
2018,6,3,14,45,837.5,134.0,5.7,18.4,803.0,516.86,402.59
2018,6,3,15,0,842.0,123.0,5.8,18.3,770.0,467.52,360.97
2018,6,3,15,15,828.0,120.0,5.8,18.3,727.5,416.54,316.82
2018,6,3,15,30,814.0,117.0,5.8,18.3,685.0,366.42,272.56
2018,6,3,15,45,801.5,112.0,5.95,17.95,640.5,316.14,228.05
2018,6,3,16,0,789.0,107.0,6.1,17.6,596.0,266.97,184.27
2018,6,3,16,15,784.0,99.0,6.15,17.35,552.0,218.05,141.13
2018,6,3,16,30,779.0,91.0,6.2,17.1,508.0,169.82,100.95
2018,6,3,16,45,755.0,87.5,6.2,16.85,458.5,124.42,68.88
2018,6,3,17,0,731.0,84.0,6.2,16.6,409.0,81.93,47.71
2018,6,3,17,15,696.5,79.0,6.2,16.3,358.0,50.57,39.17
2018,6,3,17,30,662.0,74.0,6.2,16.0,307.0,49.21,38.12
2018,6,3,17,45,613.0,68.0,6.15,15.65,257.0,46.91,36.17
2018,6,3,18,0,564.0,62.0,6.1,15.3,207.0,44.46,33.97
2018,6,3,18,15,490.5,54.5,6.0,15.0,160.5,40.54,30.31
2018,6,3,18,30,417.0,47.0,5.9,14.7,114.0,36.46,26.29
2018,6,3,18,45,309.5,36.5,5.8,14.4,77.0,29.29,19.14
2018,6,3,19,0,202.0,26.0,5.7,14.1,40.0,20.6,5.26
2018,6,3,19,15,106.0,14.0,5.55,14.0,21.0,13.34,0.0
2018,6,3,19,30,10.0,2.0,5.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,5.25,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,6.0,12.8,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,6.1,12.9,14.0,44.56,0.0
2018,6,4,5,15,210.5,24.0,6.25,13.05,44.0,141.03,62.31
2018,6,4,5,30,337.0,36.0,6.4,13.2,74.0,233.92,183.51
2018,6,4,5,45,427.5,44.0,6.5,13.4,116.5,307.51,253.11
2018,6,4,6,0,518.0,52.0,6.6,13.6,159.0,388.69,325.97
2018,6,4,6,15,576.5,58.0,6.7,13.8,207.5,454.6,384.38
2018,6,4,6,30,635.0,64.0,6.8,14.0,256.0,524.41,444.13
2018,6,4,6,45,675.0,69.0,6.85,14.25,307.0,583.38,492.59
2018,6,4,7,0,715.0,74.0,6.9,14.5,358.0,640.67,537.13
2018,6,4,7,15,745.0,77.5,6.9,14.65,409.5,693.14,576.82
2018,6,4,7,30,775.0,81.0,6.9,14.8,461.0,745.71,615.74
2018,6,4,7,45,783.0,88.0,6.9,15.0,506.5,783.74,642.58
2018,6,4,8,0,791.0,95.0,6.9,15.2,552.0,819.93,667.69
2018,6,4,8,15,814.5,97.0,6.85,15.35,601.5,862.09,696.97
2018,6,4,8,30,838.0,99.0,6.8,15.5,651.0,902.85,724.83
2018,6,4,8,45,731.5,149.0,6.8,15.6,654.5,879.59,705.17
2018,6,4,9,0,625.0,199.0,6.8,15.7,658.0,843.21,676.14
2018,6,4,9,15,731.0,165.0,6.8,15.8,729.0,914.27,727.49
2018,6,4,9,30,837.0,131.0,6.8,15.9,800.0,980.34,773.97
2018,6,4,9,45,731.5,188.5,6.8,16.05,791.0,947.3,747.83
2018,6,4,10,0,626.0,246.0,6.8,16.2,782.0,902.76,713.2
2018,6,4,10,15,612.5,267.5,6.85,16.2,805.5,907.39,715.24
2018,6,4,10,30,599.0,289.0,6.9,16.2,829.0,909.08,715.03
2018,6,4,10,45,656.0,262.5,6.9,16.25,866.0,930.18,731.38
2018,6,4,11,0,713.0,236.0,6.9,16.3,903.0,947.8,743.99
2018,6,4,11,15,709.5,241.5,6.95,16.3,913.0,935.76,734.92
2018,6,4,11,30,706.0,247.0,7.0,16.3,923.0,921.21,724.24
2018,6,4,11,45,821.5,181.5,7.05,16.3,972.5,941.56,739.15
2018,6,4,12,0,937.0,116.0,7.1,16.3,1022.0,956.26,749.88
2018,6,4,12,15,936.5,116.0,7.15,16.3,1020.0,930.16,731.01
2018,6,4,12,30,936.0,116.0,7.2,16.3,1018.0,901.6,710.49
2018,6,4,12,45,934.0,116.0,7.3,16.25,1009.0,869.46,687.62
2018,6,4,13,0,932.0,116.0,7.4,16.2,1000.0,835.17,663.03
2018,6,4,13,15,928.5,115.0,7.45,16.15,983.0,796.88,635.13
2018,6,4,13,30,925.0,114.0,7.5,16.1,966.0,756.83,605.74
2018,6,4,13,45,920.5,113.0,7.5,16.05,942.5,714.5,572.62
2018,6,4,14,0,916.0,112.0,7.5,16.0,919.0,670.82,537.43
2018,6,4,14,15,908.5,111.0,7.5,15.9,888.5,624.22,499.34
2018,6,4,14,30,901.0,110.0,7.5,15.8,858.0,576.88,459.84
2018,6,4,14,45,892.0,108.5,7.55,15.75,822.0,527.87,418.1
2018,6,4,15,0,883.0,107.0,7.6,15.7,786.0,478.66,375.24
2018,6,4,15,15,865.0,107.0,7.6,15.7,742.5,427.16,329.61
2018,6,4,15,30,847.0,107.0,7.6,15.7,699.0,370.71,279.39
2018,6,4,15,45,824.0,105.5,7.6,15.4,650.5,318.64,232.58
2018,6,4,16,0,801.0,104.0,7.6,15.1,602.0,268.7,187.6
2018,6,4,16,15,793.5,98.0,7.55,14.95,558.0,220.34,144.25
2018,6,4,16,30,786.0,92.0,7.5,14.8,514.0,172.92,104.2
2018,6,4,16,45,759.0,89.0,7.5,14.6,463.5,127.31,71.53
2018,6,4,17,0,732.0,86.0,7.5,14.4,413.0,84.91,49.96
2018,6,4,17,15,695.5,81.5,7.45,14.2,361.5,52.31,41.05
2018,6,4,17,30,659.0,77.0,7.4,14.0,310.0,51.42,40.4
2018,6,4,17,45,560.5,75.5,7.4,13.75,251.5,52.75,41.68
2018,6,4,18,0,462.0,74.0,7.4,13.5,193.0,54.51,43.2
2018,6,4,18,15,366.0,62.5,7.25,13.3,144.0,46.52,35.85
2018,6,4,18,30,270.0,51.0,7.1,13.1,95.0,38.72,28.48
2018,6,4,18,45,195.0,38.5,7.0,12.95,64.5,29.81,19.77
2018,6,4,19,0,120.0,26.0,6.9,12.8,34.0,20.52,6.04
2018,6,4,19,15,64.0,14.0,6.75,12.7,18.0,13.34,0.0
2018,6,4,19,30,8.0,2.0,6.6,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.5,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,6.35,12.05,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,6.4,12.1,13.0,29.98,0.0
2018,6,5,5,15,149.0,27.5,6.45,12.2,42.0,119.37,53.98
2018,6,5,5,30,251.0,43.0,6.5,12.3,71.0,201.16,157.94
2018,6,5,5,45,249.0,56.5,6.55,12.4,96.0,225.93,185.69
2018,6,5,6,0,247.0,70.0,6.6,12.5,121.0,250.79,210.12
2018,6,5,6,15,227.0,91.0,6.6,12.65,148.0,262.05,221.37
2018,6,5,6,30,207.0,112.0,6.6,12.8,175.0,282.04,238.57
2018,6,5,6,45,252.0,128.5,6.55,12.9,219.0,339.66,287.7
2018,6,5,7,0,297.0,145.0,6.5,13.0,263.0,400.2,338.18
2018,6,5,7,15,415.0,144.5,6.5,13.2,334.0,513.72,432.13
2018,6,5,7,30,533.0,144.0,6.5,13.4,405.0,621.29,519.02
2018,6,5,7,45,642.0,131.0,6.45,13.55,478.5,719.92,595.39
2018,6,5,8,0,751.0,118.0,6.4,13.7,552.0,816.48,667.23
2018,6,5,8,15,620.5,169.0,6.35,13.85,547.5,775.42,632.86
2018,6,5,8,30,490.0,220.0,6.3,14.0,543.0,718.83,584.57
2018,6,5,8,45,378.5,272.5,6.25,14.15,532.0,665.32,538.5
2018,6,5,9,0,267.0,325.0,6.2,14.3,521.0,620.58,498.66
2018,6,5,9,15,230.0,350.5,6.15,14.4,525.5,598.67,479.42
2018,6,5,9,30,193.0,376.0,6.1,14.5,530.0,588.9,469.28
2018,6,5,9,45,286.0,368.5,6.1,14.6,607.5,683.13,542.76
2018,6,5,10,0,379.0,361.0,6.1,14.7,685.0,763.88,604.61
2018,6,5,10,15,389.0,369.5,6.1,14.8,711.5,778.48,614.19
2018,6,5,10,30,399.0,378.0,6.1,14.9,738.0,800.84,629.58
2018,6,5,10,45,380.0,397.0,6.05,14.95,746.0,784.89,616.11
2018,6,5,11,0,361.0,416.0,6.0,15.0,754.0,776.71,608.43
2018,6,5,11,15,343.0,421.5,6.05,15.0,746.0,754.6,591.33
2018,6,5,11,30,325.0,427.0,6.1,15.0,738.0,731.58,573.62
2018,6,5,11,45,315.0,425.5,6.1,15.0,728.5,708.52,556.05
2018,6,5,12,0,305.0,424.0,6.1,15.0,719.0,684.85,538.01
2018,6,5,12,15,285.5,432.5,6.15,15.0,708.5,661.78,520.09
2018,6,5,12,30,266.0,441.0,6.2,15.0,698.0,638.7,502.15
2018,6,5,12,45,191.0,453.5,6.3,14.95,637.0,574.94,452.11
2018,6,5,13,0,116.0,466.0,6.4,14.9,576.0,515.76,405.25
2018,6,5,13,15,114.0,456.5,6.45,14.85,563.0,496.55,390.87
2018,6,5,13,30,112.0,447.0,6.5,14.8,550.0,477.54,376.47
2018,6,5,13,45,242.5,384.5,6.55,14.75,600.5,498.02,395.55
2018,6,5,14,0,373.0,322.0,6.6,14.7,651.0,508.39,405.73
2018,6,5,14,15,642.0,216.5,6.6,14.65,759.5,553.87,443.41
2018,6,5,14,30,911.0,111.0,6.6,14.6,868.0,584.21,466.37
2018,6,5,14,45,903.0,108.0,6.6,14.55,831.5,534.01,423.54
2018,6,5,15,0,895.0,105.0,6.6,14.5,795.0,483.54,379.71
2018,6,5,15,15,883.5,103.0,6.6,14.5,753.5,432.43,334.34
2018,6,5,15,30,872.0,101.0,6.6,14.5,712.0,381.76,288.49
2018,6,5,15,45,856.5,98.5,6.55,14.35,666.0,330.18,241.58
2018,6,5,16,0,841.0,96.0,6.5,14.2,620.0,273.13,190.27
2018,6,5,16,15,820.0,93.5,6.5,14.1,570.5,223.05,145.76
2018,6,5,16,30,799.0,91.0,6.5,14.0,521.0,175.23,105.75
2018,6,5,16,45,771.5,88.0,6.45,13.9,469.5,128.9,72.26
2018,6,5,17,0,744.0,85.0,6.4,13.8,418.0,85.83,49.92
2018,6,5,17,15,706.0,80.5,6.4,13.6,365.5,51.54,40.46
2018,6,5,17,30,668.0,76.0,6.4,13.4,313.0,50.59,39.77
2018,6,5,17,45,615.0,70.5,6.35,13.2,262.0,48.74,38.18
2018,6,5,18,0,562.0,65.0,6.3,13.0,211.0,46.8,36.41
2018,6,5,18,15,487.0,57.5,6.25,12.8,164.5,43.0,32.8
2018,6,5,18,30,412.0,50.0,6.2,12.6,118.0,39.06,28.86
2018,6,5,18,45,301.0,39.5,6.1,12.4,80.0,32.0,21.76
2018,6,5,19,0,190.0,29.0,6.0,12.2,42.0,23.02,8.24
2018,6,5,19,15,99.5,15.5,5.95,12.15,22.0,14.77,0.0
2018,6,5,19,30,9.0,2.0,5.9,12.1,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.85,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,21.0,6.0,4.85,12.35,6.5,0.0,0.0
2018,6,6,5,0,42.0,12.0,4.8,12.4,13.0,28.02,0.0
2018,6,6,5,15,66.0,25.5,4.75,12.5,31.0,71.91,31.25
2018,6,6,5,30,90.0,39.0,4.7,12.6,49.0,106.07,80.93
2018,6,6,5,45,100.5,56.0,4.65,12.7,72.5,125.99,101.25
2018,6,6,6,0,111.0,73.0,4.6,12.8,96.0,154.88,127.56
2018,6,6,6,15,96.5,67.5,4.65,12.9,91.5,138.62,114.87
2018,6,6,6,30,82.0,62.0,4.7,13.0,87.0,124.01,102.76
2018,6,6,6,45,41.5,61.5,4.7,13.1,74.0,96.9,78.69
2018,6,6,7,0,1.0,61.0,4.7,13.2,61.0,57.47,43.63
2018,6,6,7,15,23.0,116.5,4.7,13.35,127.5,136.7,111.19
2018,6,6,7,30,45.0,172.0,4.7,13.5,194.0,217.14,178.12
2018,6,6,7,45,22.5,146.0,4.75,13.65,157.0,167.63,135.81
2018,6,6,8,0,0.0,120.0,4.8,13.8,120.0,113.38,89.53
2018,6,6,8,15,2.0,147.5,4.8,13.95,149.0,142.32,113.23
2018,6,6,8,30,4.0,175.0,4.8,14.1,178.0,171.38,136.68
2018,6,6,8,45,27.0,229.5,4.85,14.3,249.5,259.1,208.04
2018,6,6,9,0,50.0,284.0,4.9,14.5,321.0,338.98,271.5
2018,6,6,9,15,64.0,316.5,4.95,14.6,366.0,386.15,308.07
2018,6,6,9,30,78.0,349.0,5.0,14.7,411.0,432.97,344.01
2018,6,6,9,45,59.0,350.5,5.05,14.8,398.5,413.36,327.28
2018,6,6,10,0,40.0,352.0,5.1,14.9,386.0,393.57,310.65
2018,6,6,10,15,41.5,365.0,5.15,14.95,401.5,405.99,319.89
2018,6,6,10,30,43.0,378.0,5.2,15.0,417.0,418.06,328.77
2018,6,6,10,45,43.5,387.0,5.3,15.1,427.0,424.67,333.46
2018,6,6,11,0,44.0,396.0,5.4,15.2,437.0,430.94,337.94
2018,6,6,11,15,66.0,425.0,5.45,15.2,487.5,477.29,373.87
2018,6,6,11,30,88.0,454.0,5.5,15.2,538.0,522.02,408.13
2018,6,6,11,45,88.0,451.5,5.6,15.25,536.0,514.09,401.93
2018,6,6,12,0,88.0,449.0,5.7,15.3,534.0,505.92,395.74
2018,6,6,12,15,194.5,436.5,5.75,15.25,624.0,584.22,458.53
2018,6,6,12,30,301.0,424.0,5.8,15.2,714.0,653.1,512.95
2018,6,6,12,45,529.0,317.5,5.85,15.2,822.0,728.38,575.34
2018,6,6,13,0,757.0,211.0,5.9,15.2,930.0,786.98,623.93
2018,6,6,13,15,794.5,189.5,5.9,15.2,932.5,764.82,607.35
2018,6,6,13,30,832.0,168.0,5.9,15.2,935.0,739.51,588.33
2018,6,6,13,45,825.5,166.5,5.9,15.15,911.5,697.87,555.85
2018,6,6,14,0,819.0,165.0,5.9,15.1,888.0,655.32,522.15
2018,6,6,14,15,810.0,163.0,5.9,15.05,858.0,610.15,485.76
2018,6,6,14,30,801.0,161.0,5.9,15.0,828.0,564.65,448.36
2018,6,6,14,45,789.5,159.5,5.9,14.95,793.0,518.21,409.4
2018,6,6,15,0,778.0,158.0,5.9,14.9,758.0,472.07,369.81
2018,6,6,15,15,763.5,154.0,5.9,14.9,717.0,418.18,323.38
2018,6,6,15,30,749.0,150.0,5.9,14.9,676.0,369.73,280.43
2018,6,6,15,45,729.0,147.0,6.05,14.75,631.0,321.65,237.68
2018,6,6,16,0,709.0,144.0,6.2,14.6,586.0,275.48,196.48
2018,6,6,16,15,683.0,140.0,6.25,14.4,538.0,229.47,156.51
2018,6,6,16,30,657.0,136.0,6.3,14.2,490.0,186.34,121.05
2018,6,6,16,45,625.0,129.5,6.35,14.05,440.0,143.71,90.22
2018,6,6,17,0,593.0,123.0,6.4,13.9,390.0,104.83,68.92
2018,6,6,17,15,552.0,115.5,6.35,13.7,340.0,78.15,64.08
2018,6,6,17,30,511.0,108.0,6.3,13.5,290.0,75.3,61.77
2018,6,6,17,45,455.5,98.5,6.25,13.35,241.5,70.34,57.45
2018,6,6,18,0,400.0,89.0,6.2,13.2,193.0,65.11,52.73
2018,6,6,18,15,299.5,75.5,6.1,13.05,144.0,56.39,44.69
2018,6,6,18,30,199.0,62.0,6.0,12.9,95.0,49.26,37.82
2018,6,6,18,45,131.5,44.5,5.85,12.75,63.5,35.93,25.14
2018,6,6,19,0,64.0,27.0,5.7,12.6,32.0,22.24,8.36
2018,6,6,19,15,33.0,14.5,5.65,12.55,17.0,13.82,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.6,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.7,12.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.7,12.1,5.0,5.16,0.0
2018,6,7,5,15,0.5,12.5,4.7,12.2,12.5,11.81,0.55
2018,6,7,5,30,0.0,20.0,4.7,12.3,20.0,18.55,9.51
2018,6,7,5,45,0.0,32.5,4.7,12.4,32.5,30.18,19.88
2018,6,7,6,0,0.0,45.0,4.7,12.5,45.0,41.82,30.17
2018,6,7,6,15,6.0,67.0,4.75,12.65,69.0,68.18,53.08
2018,6,7,6,30,12.0,89.0,4.8,12.8,93.0,95.08,76.28
2018,6,7,6,45,139.0,118.0,4.8,12.95,173.0,234.5,197.21
2018,6,7,7,0,266.0,147.0,4.8,13.1,253.0,379.58,319.04
2018,6,7,7,15,445.0,138.0,4.75,13.3,344.0,529.35,442.09
2018,6,7,7,30,624.0,129.0,4.7,13.5,435.0,684.05,563.73
2018,6,7,7,45,664.0,131.5,4.65,13.75,488.0,739.16,602.56
2018,6,7,8,0,704.0,134.0,4.6,14.0,541.0,794.49,641.19
2018,6,7,8,15,685.0,151.0,4.55,14.15,574.0,813.4,652.34
2018,6,7,8,30,666.0,168.0,4.5,14.3,607.0,828.83,661.11
2018,6,7,8,45,716.5,161.5,4.45,14.5,662.5,880.12,695.87
2018,6,7,9,0,767.0,155.0,4.4,14.7,718.0,930.6,729.21
2018,6,7,9,15,798.5,149.5,4.5,14.85,763.0,957.76,747.0
2018,6,7,9,30,830.0,144.0,4.6,15.0,808.0,988.43,767.44
2018,6,7,9,45,850.5,139.5,4.7,15.15,844.5,1006.97,779.36
2018,6,7,10,0,871.0,135.0,4.8,15.3,881.0,1014.04,783.44
2018,6,7,10,15,878.0,137.0,4.95,15.35,909.0,1020.82,788.25
2018,6,7,10,30,885.0,139.0,5.1,15.4,937.0,1024.54,791.03
2018,6,7,10,45,891.0,139.0,5.25,15.5,958.0,1022.2,789.52
2018,6,7,11,0,897.0,139.0,5.4,15.6,979.0,1016.81,785.99
2018,6,7,11,15,902.0,139.5,5.5,15.6,994.0,1007.89,780.0
2018,6,7,11,30,907.0,140.0,5.6,15.6,1009.0,995.96,771.97
2018,6,7,11,45,910.5,138.5,5.65,15.6,1015.5,977.83,759.28
2018,6,7,12,0,914.0,137.0,5.7,15.6,1022.0,956.95,744.7
2018,6,7,12,15,913.0,137.5,5.7,15.6,1020.0,931.29,726.42
2018,6,7,12,30,912.0,138.0,5.7,15.6,1018.0,903.27,706.47
2018,6,7,12,45,909.0,138.0,5.75,15.65,1008.5,870.94,683.5
2018,6,7,13,0,906.0,138.0,5.8,15.7,999.0,836.61,659.0
2018,6,7,13,15,904.0,136.5,5.85,15.7,983.0,799.88,632.7
2018,6,7,13,30,902.0,135.0,5.9,15.7,967.0,761.35,604.73
2018,6,7,13,45,899.0,133.0,5.95,15.7,944.5,720.08,572.71
2018,6,7,14,0,896.0,131.0,6.0,15.7,922.0,677.38,538.95
2018,6,7,14,15,891.0,128.0,6.05,15.7,892.5,631.42,501.97
2018,6,7,14,30,886.0,125.0,6.1,15.7,863.0,584.56,463.43
2018,6,7,14,45,878.5,122.0,6.15,15.65,827.5,535.75,422.5
2018,6,7,15,0,871.0,119.0,6.2,15.6,792.0,486.64,380.33
2018,6,7,15,15,858.5,117.0,6.2,15.6,750.5,430.84,331.88
2018,6,7,15,30,846.0,115.0,6.2,15.6,709.0,380.62,286.91
2018,6,7,15,45,831.5,110.5,6.15,15.4,663.0,328.64,240.2
2018,6,7,16,0,817.0,106.0,6.1,15.2,617.0,277.93,194.43
2018,6,7,16,15,798.0,102.0,6.1,15.05,568.0,228.23,150.48
2018,6,7,16,30,779.0,98.0,6.1,14.9,519.0,180.6,110.62
2018,6,7,16,45,753.0,93.5,6.05,14.75,468.0,134.19,76.7
2018,6,7,17,0,727.0,89.0,6.0,14.6,417.0,85.14,48.38
2018,6,7,17,15,691.0,84.5,5.95,14.4,365.5,54.25,42.74
2018,6,7,17,30,655.0,80.0,5.9,14.2,314.0,53.47,42.19
2018,6,7,17,45,603.5,73.5,5.85,14.0,263.0,50.96,40.04
2018,6,7,18,0,552.0,67.0,5.8,13.8,212.0,48.3,37.63
2018,6,7,18,15,477.5,59.5,5.65,13.6,165.5,44.57,34.12
2018,6,7,18,30,403.0,52.0,5.5,13.4,119.0,40.72,30.28
2018,6,7,18,45,295.5,40.5,5.35,13.2,81.0,31.42,21.3
2018,6,7,19,0,188.0,29.0,5.2,13.0,43.0,22.95,9.32
2018,6,7,19,15,98.5,15.5,5.05,12.85,22.5,14.77,0.0
2018,6,7,19,30,9.0,2.0,4.9,12.7,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.8,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,8,4,45,28.0,5.5,3.7,12.45,6.0,0.0,0.0
2018,6,8,5,0,56.0,11.0,3.8,12.6,12.0,32.59,0.0
2018,6,8,5,15,144.5,24.0,3.85,12.85,38.0,112.23,53.69
2018,6,8,5,30,233.0,37.0,3.9,13.1,64.0,183.21,143.04
2018,6,8,5,45,206.5,41.5,3.95,13.35,74.0,181.51,147.8
2018,6,8,6,0,180.0,46.0,4.0,13.6,84.0,178.42,147.85
2018,6,8,6,15,90.0,50.0,4.05,13.75,69.0,121.02,99.5
2018,6,8,6,30,0.0,54.0,4.1,13.9,54.0,50.19,37.39
2018,6,8,6,45,0.0,76.5,4.1,14.1,76.5,71.95,55.88
2018,6,8,7,0,0.0,99.0,4.1,14.3,99.0,94.57,74.78
2018,6,8,7,15,7.0,133.0,4.15,14.5,136.5,134.96,108.51
2018,6,8,7,30,14.0,167.0,4.2,14.7,174.0,175.9,142.11
2018,6,8,7,45,29.5,198.5,4.25,14.9,215.0,233.35,188.91
2018,6,8,8,0,45.0,230.0,4.3,15.1,256.0,281.19,227.13
2018,6,8,8,15,59.0,257.0,4.35,15.3,294.0,322.77,259.77
2018,6,8,8,30,73.0,284.0,4.4,15.5,332.0,364.52,292.09
2018,6,8,8,45,108.0,310.5,4.45,15.7,387.0,425.48,339.71
2018,6,8,9,0,143.0,337.0,4.5,15.9,442.0,501.17,397.54
2018,6,8,9,15,199.5,343.0,4.5,16.05,498.0,560.86,443.32
2018,6,8,9,30,256.0,349.0,4.5,16.2,554.0,634.96,498.88
2018,6,8,9,45,241.5,372.0,4.55,16.4,571.5,643.23,502.8
2018,6,8,10,0,227.0,395.0,4.6,16.6,589.0,637.31,496.85
2018,6,8,10,15,261.0,401.0,4.6,16.75,631.0,685.22,531.85
2018,6,8,10,30,295.0,407.0,4.6,16.9,673.0,719.32,556.39
2018,6,8,10,45,259.5,426.0,4.6,17.05,664.0,696.88,537.72
2018,6,8,11,0,224.0,445.0,4.6,17.2,655.0,664.68,512.45
2018,6,8,11,15,180.0,458.0,4.6,17.3,628.0,627.7,483.49
2018,6,8,11,30,136.0,471.0,4.6,17.4,601.0,590.94,454.63
2018,6,8,11,45,183.0,463.0,4.6,17.5,639.5,618.66,476.34
2018,6,8,12,0,230.0,455.0,4.6,17.6,678.0,644.02,495.83
2018,6,8,12,15,266.5,446.0,4.75,17.65,704.0,658.52,507.6
2018,6,8,12,30,303.0,437.0,4.9,17.7,730.0,667.29,515.22
2018,6,8,12,45,356.5,409.5,5.0,17.75,751.0,670.75,519.38
2018,6,8,13,0,410.0,382.0,5.1,17.8,772.0,669.69,520.07
2018,6,8,13,15,352.0,397.5,5.2,17.75,728.0,621.13,482.95
2018,6,8,13,30,294.0,413.0,5.3,17.7,684.0,574.61,447.24
2018,6,8,13,45,390.5,353.0,5.4,17.65,704.0,568.08,444.76
2018,6,8,14,0,487.0,293.0,5.5,17.6,724.0,557.26,438.08
2018,6,8,14,15,682.5,203.0,5.55,17.5,784.5,568.58,448.28
2018,6,8,14,30,878.0,113.0,5.6,17.4,845.0,571.45,449.91
2018,6,8,14,45,684.0,163.5,5.65,17.35,719.0,467.87,367.06
2018,6,8,15,0,490.0,214.0,5.7,17.3,593.0,389.86,304.24
2018,6,8,15,15,664.0,158.5,5.7,17.3,643.0,384.68,295.82
2018,6,8,15,30,838.0,103.0,5.7,17.3,693.0,375.34,280.98
2018,6,8,15,45,824.5,99.5,5.75,17.0,648.5,318.88,231.19
2018,6,8,16,0,811.0,96.0,5.8,16.7,604.0,269.63,186.95
2018,6,8,16,15,795.0,92.0,5.75,16.5,557.0,220.84,143.83
2018,6,8,16,30,779.0,88.0,5.7,16.3,510.0,173.8,104.4
2018,6,8,16,45,757.0,83.5,5.65,16.1,460.5,127.73,70.55
2018,6,8,17,0,735.0,79.0,5.6,15.9,411.0,84.32,46.7
2018,6,8,17,15,704.5,74.0,5.45,15.65,361.0,51.58,40.15
2018,6,8,17,30,674.0,69.0,5.3,15.4,311.0,45.14,34.59
2018,6,8,17,45,632.0,63.5,5.2,15.15,262.5,43.05,32.82
2018,6,8,18,0,590.0,58.0,5.1,14.9,214.0,40.83,30.82
2018,6,8,18,15,526.0,51.0,4.9,14.65,168.0,37.17,27.42
2018,6,8,18,30,462.0,44.0,4.7,14.4,122.0,33.33,23.69
2018,6,8,18,45,343.0,34.5,4.55,14.15,82.0,26.94,17.44
2018,6,8,19,0,224.0,25.0,4.4,13.9,42.0,20.23,7.92
2018,6,8,19,15,124.5,14.5,4.3,13.8,23.0,13.82,0.0
2018,6,8,19,30,25.0,4.0,4.2,13.7,4.0,0.0,0.0
2018,6,8,19,45,12.5,2.0,4.1,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.55,13.35,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.7,13.4,5.0,7.92,0.0
2018,6,9,5,15,4.0,12.5,3.85,13.5,12.5,13.51,1.6
2018,6,9,5,30,0.0,20.0,4.0,13.6,20.0,18.55,9.46
2018,6,9,5,45,0.0,26.0,4.15,13.7,26.0,24.12,14.68
2018,6,9,6,0,0.0,32.0,4.3,13.8,32.0,29.7,19.7
2018,6,9,6,15,0.0,47.0,4.45,13.9,47.0,43.67,31.79
2018,6,9,6,30,0.0,62.0,4.6,14.0,62.0,57.67,43.79
2018,6,9,6,45,1.0,80.5,4.7,14.15,81.0,76.84,60.05
2018,6,9,7,0,2.0,99.0,4.8,14.3,100.0,96.06,76.13
2018,6,9,7,15,117.0,138.0,4.9,14.4,195.5,246.08,204.62
2018,6,9,7,30,232.0,177.0,5.0,14.5,291.0,400.98,332.53
2018,6,9,7,45,378.5,173.5,5.05,14.55,382.5,540.18,445.28
2018,6,9,8,0,525.0,170.0,5.1,14.6,474.0,672.86,549.72
2018,6,9,8,15,510.5,193.0,5.15,14.7,508.5,697.84,565.92
2018,6,9,8,30,496.0,216.0,5.2,14.8,543.0,720.0,580.34
2018,6,9,8,45,539.0,217.0,5.25,14.9,594.0,768.93,616.53
2018,6,9,9,0,582.0,218.0,5.3,15.0,645.0,822.74,655.62
2018,6,9,9,15,529.5,254.0,5.35,15.15,658.5,811.4,643.71
2018,6,9,9,30,477.0,290.0,5.4,15.3,672.0,800.97,632.79
2018,6,9,9,45,489.0,302.0,5.5,15.45,707.5,825.29,649.77
2018,6,9,10,0,501.0,314.0,5.6,15.6,743.0,847.65,665.11
2018,6,9,10,15,602.5,276.5,5.75,15.75,808.5,907.65,711.09
2018,6,9,10,30,704.0,239.0,5.9,15.9,874.0,964.13,753.01
2018,6,9,10,45,690.0,252.5,6.0,16.05,886.5,955.18,745.73
2018,6,9,11,0,676.0,266.0,6.1,16.2,899.0,943.53,736.56
2018,6,9,11,15,637.5,294.0,6.25,16.3,897.5,919.77,718.04
2018,6,9,11,30,599.0,322.0,6.4,16.4,896.0,893.8,697.93
2018,6,9,11,45,541.5,344.0,6.5,16.5,865.5,845.7,661.16
2018,6,9,12,0,484.0,366.0,6.6,16.6,835.0,796.24,623.25
2018,6,9,12,15,448.0,386.5,6.75,16.55,820.0,764.75,599.32
2018,6,9,12,30,412.0,407.0,6.9,16.5,805.0,733.27,575.18
2018,6,9,12,45,518.0,357.0,7.05,16.5,853.0,756.23,595.5
2018,6,9,13,0,624.0,307.0,7.2,16.5,901.0,769.49,608.09
2018,6,9,13,15,591.5,314.0,7.25,16.45,869.0,723.8,572.84
2018,6,9,13,30,559.0,321.0,7.3,16.4,837.0,681.99,540.3
2018,6,9,13,45,522.0,328.0,7.35,16.3,800.5,635.76,504.17
2018,6,9,14,0,485.0,335.0,7.4,16.2,764.0,591.54,469.24
2018,6,9,14,15,431.0,342.5,7.5,16.1,714.5,540.11,428.35
2018,6,9,14,30,377.0,350.0,7.6,16.0,665.0,498.07,394.44
2018,6,9,14,45,385.0,331.5,7.7,15.9,641.0,465.44,368.13
2018,6,9,15,0,393.0,313.0,7.8,15.8,617.0,432.02,340.59
2018,6,9,15,15,387.0,296.5,7.8,15.8,583.0,393.82,308.63
2018,6,9,15,30,381.0,280.0,7.8,15.8,549.0,356.23,276.76
2018,6,9,15,45,426.5,245.5,7.95,15.5,528.0,313.99,239.91
2018,6,9,16,0,472.0,211.0,8.1,15.2,507.0,274.15,203.94
2018,6,9,16,15,456.0,197.0,8.1,15.0,464.5,233.66,169.39
2018,6,9,16,30,440.0,183.0,8.1,14.8,422.0,195.05,137.67
2018,6,9,16,45,458.5,159.0,8.1,14.65,386.5,154.33,105.23
2018,6,9,17,0,477.0,135.0,8.1,14.5,351.0,112.44,76.91
2018,6,9,17,15,449.5,122.0,8.05,14.3,306.0,82.48,67.76
2018,6,9,17,30,422.0,109.0,8.0,14.1,261.0,75.52,61.82
2018,6,9,17,45,361.0,97.0,7.95,13.9,213.0,68.77,55.93
2018,6,9,18,0,300.0,85.0,7.9,13.7,165.0,61.64,49.55
2018,6,9,18,15,265.0,70.5,7.85,13.5,130.0,52.26,40.97
2018,6,9,18,30,230.0,56.0,7.8,13.3,95.0,42.39,31.78
2018,6,9,18,45,148.5,42.0,7.8,13.1,64.0,34.12,23.7
2018,6,9,19,0,67.0,28.0,7.8,12.9,33.0,23.05,10.26
2018,6,9,19,15,39.0,16.0,7.7,12.85,18.5,15.25,0.0
2018,6,9,19,30,11.0,4.0,7.6,12.8,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.55,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,5.45,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,6,10,4,45,23.0,6.0,5.65,11.6,6.5,0.0,0.0
2018,6,10,5,0,46.0,12.0,5.7,11.7,13.0,29.59,0.0
2018,6,10,5,15,145.0,26.5,5.65,11.95,41.0,116.47,57.42
2018,6,10,5,30,244.0,41.0,5.6,12.2,69.0,194.47,152.95
2018,6,10,5,45,307.0,51.0,5.55,12.45,103.5,249.06,205.1
2018,6,10,6,0,370.0,61.0,5.5,12.7,138.0,309.84,260.12
2018,6,10,6,15,430.0,69.5,5.45,13.0,182.5,376.97,318.86
2018,6,10,6,30,490.0,78.0,5.4,13.3,227.0,444.99,376.66
2018,6,10,6,45,515.0,89.5,5.3,13.55,271.5,495.61,418.09
2018,6,10,7,0,540.0,101.0,5.2,13.8,316.0,546.94,458.72
2018,6,10,7,15,553.0,113.0,5.1,14.05,359.5,589.89,491.31
2018,6,10,7,30,566.0,125.0,5.0,14.3,403.0,632.15,522.43
2018,6,10,7,45,586.5,134.5,4.9,14.6,449.0,677.0,554.41
2018,6,10,8,0,607.0,144.0,4.8,14.9,495.0,721.22,585.19
2018,6,10,8,15,628.5,152.0,4.65,15.1,542.0,763.74,614.05
2018,6,10,8,30,650.0,160.0,4.5,15.3,589.0,805.16,641.51
2018,6,10,8,45,679.0,163.5,4.4,15.55,638.0,847.22,669.06
2018,6,10,9,0,708.0,167.0,4.3,15.8,687.0,887.96,695.17
2018,6,10,9,15,756.0,156.0,4.25,16.0,738.0,923.81,718.08
2018,6,10,9,30,804.0,145.0,4.2,16.2,789.0,964.44,744.19
2018,6,10,9,45,831.5,138.0,4.2,16.35,828.0,987.1,757.97
2018,6,10,10,0,859.0,131.0,4.2,16.5,867.0,998.62,764.2
2018,6,10,10,15,881.0,123.0,4.25,16.65,898.5,1010.09,770.89
2018,6,10,10,30,903.0,115.0,4.3,16.8,930.0,1018.71,775.73
2018,6,10,10,45,901.5,119.5,4.35,16.95,948.5,1013.97,771.54
2018,6,10,11,0,900.0,124.0,4.4,17.1,967.0,1006.11,765.63
2018,6,10,11,15,903.0,124.0,4.55,17.15,980.0,995.14,758.89
2018,6,10,11,30,906.0,124.0,4.7,17.2,993.0,981.23,750.15
2018,6,10,11,45,914.0,119.0,4.85,17.25,1000.5,964.34,739.32
2018,6,10,12,0,922.0,114.0,5.0,17.3,1008.0,944.59,726.45
2018,6,10,12,15,921.0,114.0,5.25,17.3,1005.5,918.75,710.01
2018,6,10,12,30,920.0,114.0,5.5,17.3,1003.0,890.52,691.61
2018,6,10,12,45,917.5,114.0,5.75,17.25,994.0,858.78,670.52
2018,6,10,13,0,915.0,114.0,6.0,17.2,985.0,824.98,647.61
2018,6,10,13,15,911.5,113.5,6.15,17.15,968.5,788.04,621.66
2018,6,10,13,30,908.0,113.0,6.3,17.1,952.0,749.37,594.16
2018,6,10,13,45,903.0,111.0,6.45,17.0,928.0,706.82,562.24
2018,6,10,14,0,898.0,109.0,6.6,16.9,904.0,662.99,527.96
2018,6,10,14,15,891.0,107.5,6.75,16.8,874.5,617.31,491.39
2018,6,10,14,30,884.0,106.0,6.9,16.7,845.0,570.88,453.32
2018,6,10,14,45,875.0,104.5,7.0,16.55,809.5,522.9,413.06
2018,6,10,15,0,866.0,103.0,7.1,16.4,774.0,474.74,371.64
2018,6,10,15,15,854.0,101.5,7.1,16.4,734.0,425.4,328.05
2018,6,10,15,30,842.0,100.0,7.1,16.4,694.0,376.55,284.08
2018,6,10,15,45,828.5,96.5,7.2,16.05,649.5,326.37,238.92
2018,6,10,16,0,815.0,93.0,7.3,15.7,605.0,270.5,188.99
2018,6,10,16,15,797.5,89.5,7.3,15.5,557.5,221.63,145.41
2018,6,10,16,30,780.0,86.0,7.3,15.3,510.0,174.65,105.62
2018,6,10,16,45,757.0,82.0,7.35,15.05,461.0,128.8,71.44
2018,6,10,17,0,734.0,78.0,7.4,14.8,412.0,85.71,47.13
2018,6,10,17,15,702.0,74.0,7.35,14.6,362.0,51.44,40.19
2018,6,10,17,30,670.0,70.0,7.3,14.4,312.0,45.74,35.26
2018,6,10,17,45,625.0,64.5,7.2,14.15,263.0,43.68,33.5
2018,6,10,18,0,580.0,59.0,7.1,13.9,214.0,41.48,31.53
2018,6,10,18,15,514.0,52.0,6.9,13.75,168.0,37.86,28.14
2018,6,10,18,30,448.0,45.0,6.7,13.6,122.0,34.06,24.43
2018,6,10,18,45,346.5,36.5,6.5,13.4,84.5,28.67,19.03
2018,6,10,19,0,245.0,28.0,6.3,13.2,47.0,23.05,10.6
2018,6,10,19,15,135.5,16.0,6.15,13.15,25.5,15.25,0.0
2018,6,10,19,30,26.0,4.0,6.0,13.1,4.0,0.0,0.0
2018,6,10,19,45,13.0,2.0,5.85,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,4,45,41.5,6.0,4.45,12.75,7.0,0.0,0.0
2018,6,11,5,0,83.0,12.0,4.4,12.9,14.0,44.18,0.0
2018,6,11,5,15,211.0,23.5,4.4,13.1,44.0,141.87,70.98
2018,6,11,5,30,339.0,35.0,4.4,13.3,74.0,233.85,183.56
2018,6,11,5,45,384.0,41.5,4.35,13.55,106.0,281.08,230.32
2018,6,11,6,0,429.0,48.0,4.3,13.8,138.0,331.78,276.77
2018,6,11,6,15,214.5,66.5,4.3,14.0,111.5,233.54,195.52
2018,6,11,6,30,0.0,85.0,4.3,14.2,85.0,82.53,64.76
2018,6,11,6,45,1.0,104.5,4.25,14.45,105.0,102.87,81.94
2018,6,11,7,0,2.0,124.0,4.2,14.7,125.0,123.11,98.64
2018,6,11,7,15,14.0,150.0,4.15,14.95,157.0,159.03,128.5
2018,6,11,7,30,26.0,176.0,4.1,15.2,189.0,206.33,167.15
2018,6,11,7,45,58.0,209.5,4.05,15.45,242.0,270.37,219.31
2018,6,11,8,0,90.0,243.0,4.0,15.7,295.0,335.76,271.38
2018,6,11,8,15,76.0,259.5,3.95,15.95,306.0,340.95,273.62
2018,6,11,8,30,62.0,276.0,3.9,16.2,317.0,345.22,275.29
2018,6,11,8,45,73.5,300.5,3.85,16.45,352.0,381.68,302.93
2018,6,11,9,0,85.0,325.0,3.8,16.7,387.0,418.03,330.01
2018,6,11,9,15,81.5,342.0,3.8,16.95,404.0,431.26,338.71
2018,6,11,9,30,78.0,359.0,3.8,17.2,421.0,443.98,347.08
2018,6,11,9,45,83.0,378.0,3.8,17.45,446.5,466.75,363.32
2018,6,11,10,0,88.0,397.0,3.8,17.7,472.0,489.02,379.03
2018,6,11,10,15,115.0,419.5,3.85,17.9,521.0,548.32,422.87
2018,6,11,10,30,142.0,442.0,3.9,18.1,570.0,593.78,455.9
2018,6,11,10,45,150.5,446.5,3.95,18.25,585.0,601.24,460.77
2018,6,11,11,0,159.0,451.0,4.0,18.4,600.0,607.9,465.28
2018,6,11,11,15,193.5,438.0,4.1,18.5,622.0,621.24,475.96
2018,6,11,11,30,228.0,425.0,4.2,18.6,644.0,639.5,490.05
2018,6,11,11,45,198.5,439.5,4.3,18.75,631.0,610.91,467.96
2018,6,11,12,0,169.0,454.0,4.4,18.9,618.0,588.63,450.64
2018,6,11,12,15,229.5,417.0,4.6,18.9,639.0,599.85,461.64
2018,6,11,12,30,290.0,380.0,4.8,18.9,660.0,604.89,467.84
2018,6,11,12,45,231.5,379.0,4.95,18.95,601.5,541.84,419.91
2018,6,11,13,0,173.0,378.0,5.1,19.0,543.0,483.68,375.26
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,429.29,332.93
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,381.92,295.58
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,423.98,331.24
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,453.79,356.38
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,513.41,404.9
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,558.42,439.31
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,523.14,409.21
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,481.54,373.37
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,431.86,330.03
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,382.63,286.26
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,326.81,237.07
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,278.22,193.4
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,228.87,149.97
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,181.63,110.42
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,136.08,76.8
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,93.56,52.97
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,52.86,41.04
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,52.39,40.8
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,50.24,39.02
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,47.97,37.01
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,44.67,33.95
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,41.28,30.59
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.51,22.21
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,24.49,11.85
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,16.68,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
