Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,29.87,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,43.32,18.0
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,41.13,28.1
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,41.64,29.64
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,42.76,30.79
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,51.75,38.63
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,60.8,46.35
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,82.32,64.45
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,103.83,82.22
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,146.39,117.38
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,189.57,152.3
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,243.43,195.29
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,287.01,229.3
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,333.44,265.18
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,380.19,300.69
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,449.23,352.77
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,504.46,393.51
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,562.87,436.86
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,635.27,489.39
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,709.93,545.18
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,797.15,608.46
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,829.96,631.32
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,860.9,653.12
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,750.19,570.32
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,641.05,487.4
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,621.0,472.74
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,600.67,457.37
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,598.81,456.47
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,596.02,454.92
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,602.78,461.81
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,608.11,467.5
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,571.1,439.4
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,536.78,413.22
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,523.76,405.74
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,509.72,397.03
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,527.56,413.36
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,538.56,423.53
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,566.37,446.28
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,584.97,459.86
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,535.68,419.01
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,486.23,377.13
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,436.21,333.42
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,386.57,289.16
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,335.8,243.83
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,279.39,193.8
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,230.19,150.22
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,182.82,110.29
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,136.28,75.71
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,92.71,51.09
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,55.42,43.33
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,49.4,38.2
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,47.89,36.98
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,46.31,35.59
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,42.47,32.05
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,38.46,28.16
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,32.82,22.54
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,25.32,12.75
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,17.63,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.77,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,41.55,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,136.09,68.06
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,222.72,174.91
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,292.55,240.14
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,369.15,308.34
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,445.63,374.73
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,527.62,443.47
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,588.47,492.72
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,647.75,537.89
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,701.34,577.36
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,755.09,616.02
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,801.75,648.62
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,847.51,680.04
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,877.87,700.11
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,914.02,724.39
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,943.35,743.54
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,970.42,761.06
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,991.87,774.88
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,1010.53,786.8
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,1023.25,794.44
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,1032.93,800.06
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,1038.47,802.57
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,1040.85,803.01
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,1037.48,799.24
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,1030.97,793.42
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,1019.9,784.7
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,1005.76,773.95
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,987.23,760.65
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,965.86,745.41
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,938.76,726.26
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,909.29,705.42
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,875.97,682.08
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,840.69,657.19
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,803.33,630.72
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,764.19,602.73
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,705.51,557.51
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,650.01,513.42
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,618.97,489.36
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,585.74,462.34
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,536.93,421.61
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,487.97,379.82
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,437.43,335.61
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,387.35,290.95
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,330.99,241.36
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,282.02,197.34
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,233.1,154.0
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,186.29,114.49
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,136.95,83.64
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,112.17,76.48
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,77.09,62.62
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,64.43,51.67
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,58.04,46.15
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,51.14,40.04
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,46.64,35.88
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,40.83,30.37
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.81,22.64
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.44,12.41
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,17.16,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.77,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,8.08,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,15.23,2.65
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,22.28,12.55
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,58.43,44.13
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,104.32,84.56
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,86.06,68.99
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,68.26,53.0
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,81.97,64.64
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,95.64,76.04
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,123.54,99.28
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,151.5,122.22
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,193.84,157.12
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,248.94,201.82
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,257.61,207.78
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,253.88,203.85
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,249.16,199.1
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,244.48,194.46
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,266.86,211.73
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,289.14,228.7
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,314.81,248.12
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,352.51,276.59
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,409.67,320.46
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,465.97,362.95
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,531.54,412.61
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,604.76,466.93
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,649.35,500.93
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,697.95,537.54
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,704.24,542.36
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,708.82,546.17
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,710.87,548.93
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,710.73,550.04
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,688.98,534.51
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,666.7,518.51
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,658.71,514.36
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,648.66,508.24
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,648.69,510.5
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,636.66,502.86
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,615.38,486.88
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,586.43,463.77
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,538.22,423.61
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,489.6,382.18
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,439.76,338.69
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,384.59,290.21
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,333.84,244.72
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,284.14,199.83
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,233.96,155.26
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,185.63,114.23
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,139.72,79.67
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,96.78,54.68
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,53.07,41.53
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,52.98,41.61
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,51.26,40.18
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,49.46,38.57
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,45.79,35.15
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,41.97,31.4
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.63,23.38
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,26.06,13.83
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,18.11,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.77,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,4.04,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,12.83,1.29
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,22.07,12.49
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,34.55,23.87
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,47.67,35.75
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,34.88,24.77
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,24.11,15.12
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,33.42,23.08
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,42.74,30.96
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,64.67,49.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,87.12,68.13
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,91.81,71.76
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,96.54,75.41
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,111.12,87.22
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,125.68,98.91
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,132.81,104.47
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,139.96,110.03
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,213.27,172.14
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,280.69,228.44
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,232.85,187.0
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,177.29,139.3
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,196.47,154.6
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,215.54,169.65
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,208.87,164.07
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,202.25,158.59
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,209.48,164.26
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,216.59,169.84
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,230.16,180.57
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,243.5,191.09
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,253.83,199.22
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,263.94,207.22
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,268.76,211.05
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,273.43,214.8
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,264.88,208.19
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,256.4,201.67
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,277.53,218.65
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,297.82,234.93
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,294.06,232.3
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,294.36,232.91
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,294.46,233.47
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,292.74,232.36
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,268.38,212.97
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,244.68,194.06
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,235.45,186.66
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,225.24,178.3
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,210.8,164.06
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,197.3,150.25
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,166.79,123.25
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,138.34,101.43
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,106.02,88.68
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,93.8,78.16
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,76.8,63.2
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,65.86,53.44
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,59.3,47.38
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,47.87,36.77
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,36.42,25.93
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,24.66,13.04
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,16.2,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.81,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,27.33,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,81.93,38.04
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,140.55,108.56
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,191.02,155.25
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,247.6,205.45
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,151.31,125.62
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,41.8,30.23
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,62.33,47.77
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,84.12,66.05
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,117.69,93.92
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,151.53,121.48
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,176.65,141.62
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,201.95,161.62
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,282.12,225.85
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,352.43,280.51
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,453.34,357.85
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,541.39,423.0
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,576.44,447.18
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,611.04,471.13
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,669.43,512.24
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,713.38,542.52
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,769.56,583.32
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,835.61,629.78
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,827.57,622.65
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,817.64,615.04
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,913.36,687.19
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,989.45,737.52
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,936.72,701.65
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,880.87,664.58
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,773.81,586.95
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,670.73,509.8
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,630.45,481.61
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,591.27,453.37
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,545.81,419.26
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,502.33,386.32
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,548.71,425.24
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,580.88,451.77
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,587.11,457.99
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,586.11,457.12
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,495.57,386.25
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,423.81,329.38
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,302.11,234.6
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,222.63,174.22
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,196.19,154.13
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,179.15,141.8
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,176.72,140.03
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,165.99,131.4
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,157.87,124.82
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,148.0,117.29
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,122.07,102.4
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,109.65,91.85
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,89.47,74.23
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,75.05,61.45
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,62.71,50.28
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,49.93,38.5
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,38.74,27.89
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,24.94,13.38
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,15.73,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.81,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,4.6,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.84,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.11,3.4
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,17.61,9.2
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,24.11,14.94
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,29.69,19.85
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,35.28,24.67
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,63.27,48.58
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,93.36,73.94
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,137.9,111.24
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,183.26,148.52
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,180.24,145.06
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,177.0,141.51
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,244.34,196.1
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,302.61,242.2
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,318.36,253.51
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,333.79,264.62
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,314.03,248.04
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,283.04,222.92
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,326.28,256.08
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,357.61,279.44
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,401.97,312.75
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,445.6,344.89
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,505.6,389.11
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,573.49,437.86
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,507.73,387.99
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,452.6,346.2
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,475.73,363.61
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,497.56,379.48
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,608.13,464.12
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,703.96,535.12
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,772.2,588.1
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,824.96,626.08
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,789.33,601.17
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,751.94,575.69
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,711.55,546.47
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,669.84,515.41
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,623.5,480.12
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,577.26,444.11
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,531.73,407.95
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,485.01,369.8
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,430.47,324.69
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,381.35,282.61
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,331.86,239.58
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,283.61,197.19
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,235.16,155.22
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,188.71,116.54
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,143.3,82.62
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,95.17,52.8
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,55.47,43.38
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,54.26,42.51
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,52.23,40.82
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,50.08,38.92
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,46.01,35.2
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,41.76,31.11
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,33.16,22.96
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,25.18,13.64
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,17.63,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.77,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,6.95,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,11.71,0.44
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,16.58,7.92
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,20.47,11.68
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,24.11,14.94
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,29.23,19.44
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,34.35,23.84
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,44.13,32.14
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,53.93,40.32
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,75.47,58.24
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,98.19,76.83
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,121.4,95.53
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,144.64,113.95
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,162.08,127.53
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,179.54,141.0
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,211.96,166.32
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,244.45,191.3
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,329.34,256.52
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,403.1,311.37
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,522.99,401.21
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,629.07,478.05
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,695.16,524.04
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,747.32,560.18
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,764.55,571.64
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,780.08,582.27
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,769.95,575.26
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,758.5,567.52
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,777.88,583.05
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,789.7,593.1
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,733.93,552.65
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,683.62,515.94
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,613.11,464.86
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,547.43,416.38
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,532.37,406.03
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,517.11,395.19
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,534.66,411.85
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,540.91,419.02
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,566.03,439.54
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,581.01,450.33
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,533.14,411.63
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,485.02,372.02
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,435.44,330.01
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,386.26,287.35
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,330.38,239.23
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,281.66,196.12
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,232.97,153.47
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,186.25,114.15
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,140.25,79.39
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,97.13,53.62
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,70.12,56.31
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,95.06,78.46
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,83.61,68.57
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,71.67,58.08
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,54.3,42.56
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,40.73,30.24
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,33.09,22.94
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,25.14,13.75
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,17.16,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.81,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,4.65,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,6.69,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.33,1.12
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,27.84,18.1
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,47.6,35.72
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,38.5,27.89
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,24.11,15.1
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,28.77,19.08
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,33.43,23.0
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,51.14,37.94
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,68.88,52.73
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,80.11,61.9
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,91.64,71.22
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,105.71,82.54
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,119.78,93.73
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,148.05,116.49
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,176.42,139.03
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,206.76,162.97
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,237.08,186.61
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,264.81,208.01
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,292.38,229.1
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,350.97,274.12
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,398.2,309.74
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,450.67,349.57
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,501.91,387.93
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,504.04,388.99
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,505.72,389.98
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,478.42,369.08
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,451.72,348.73
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,475.25,367.13
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,497.3,384.2
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,517.36,400.05
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,534.23,413.45
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,526.43,408.28
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,517.74,402.44
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,539.69,423.08
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,549.82,433.61
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,571.71,452.29
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,583.87,461.41
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,535.86,421.61
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,487.64,380.77
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,437.99,337.46
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,388.76,293.64
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,332.48,244.03
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,283.4,199.75
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,234.49,156.16
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,187.56,116.06
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,141.39,80.67
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,98.05,54.36
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,51.85,40.48
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,48.98,38.11
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,47.09,36.52
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,45.07,34.74
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,41.63,31.55
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,38.03,28.04
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,31.88,22.03
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.34,13.32
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.75,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.72,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,12.98,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,34.3,11.46
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,62.16,45.29
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,64.97,49.97
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,76.63,61.08
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,54.72,42.25
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,30.62,20.74
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,38.54,27.51
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,46.47,34.19
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,77.98,60.77
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,111.48,88.6
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,134.69,107.53
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,157.91,126.24
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,172.75,137.93
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,187.63,149.56
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,219.58,175.04
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,251.57,200.26
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,329.02,261.52
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,394.9,312.55
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,464.93,367.2
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,547.55,430.24
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,619.71,485.78
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,701.95,547.7
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,695.0,540.96
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,686.8,533.78
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,677.79,527.02
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,676.63,525.96
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,697.01,541.93
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,708.97,551.68
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,710.81,554.06
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,710.56,554.86
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,708.12,554.27
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,701.81,550.68
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,670.85,527.33
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,639.74,503.72
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,623.73,492.98
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,602.43,477.55
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,603.19,479.81
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,595.97,473.86
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,546.85,432.48
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,497.34,389.92
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,446.21,345.05
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,395.44,299.57
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,344.61,253.57
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,294.71,208.08
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,244.32,162.88
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,188.58,115.23
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,140.79,78.33
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,95.69,50.78
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,52.95,41.48
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,49.29,38.39
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,51.63,40.58
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,59.25,47.38
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,54.16,42.69
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,53.77,41.92
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,39.54,28.67
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,25.9,14.62
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,14.54,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.86,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,9.67,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,11.25,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.04,4.14
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,18.54,10.01
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,25.04,15.78
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,30.16,20.3
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,35.28,24.74
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,47.86,35.48
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,60.46,46.1
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,100.57,79.86
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,142.23,114.34
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,171.09,137.84
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,200.09,161.17
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,215.47,173.06
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,230.87,184.9
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,229.04,182.69
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,227.35,180.67
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,229.22,181.58
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,231.13,182.52
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,279.8,220.8
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,340.25,267.58
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,385.41,302.05
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,429.85,335.55
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,499.91,389.16
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,577.8,447.41
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,626.59,484.26
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,673.12,519.15
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,709.98,547.3
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,737.51,568.59
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,787.27,609.04
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,824.81,640.15
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,845.24,658.93
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,856.45,667.85
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,819.39,641.74
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,780.42,614.24
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,738.13,583.44
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,694.34,549.41
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,648.61,512.97
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,601.8,474.84
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,552.69,434.06
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,503.09,391.85
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,451.55,346.98
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,400.3,301.4
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,348.52,254.77
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,297.64,208.62
