Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,246.61,163.12
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,190.14,115.09
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,141.92,78.01
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,96.38,50.32
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,53.59,41.78
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,50.12,38.89
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,48.55,37.6
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,42.71,32.43
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,39.97,29.9
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,37.13,27.11
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,31.86,21.93
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,26.4,15.02
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,15.92,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,5.72,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,26.5,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,61.66,22.99
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,90.8,68.04
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,122.87,98.06
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,155.4,127.23
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,147.72,121.01
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,134.94,109.51
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,171.69,140.39
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,209.16,171.19
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,281.14,229.89
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,343.84,279.63
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,469.94,379.96
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,605.35,482.66
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,752.37,590.97
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,896.35,688.13
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,938.71,712.33
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,971.65,730.82
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,994.15,743.73
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,1013.94,755.0
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,1027.92,761.78
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,1038.88,766.75
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,1045.22,770.2
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,1048.41,771.76
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,1045.91,769.75
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,1040.24,765.81
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,1029.94,759.24
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,1016.55,750.73
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,998.28,739.49
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,977.17,726.32
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,951.55,710.45
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,923.43,692.76
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,891.28,672.29
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,856.97,650.05
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,819.88,625.66
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,780.96,599.64
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,738.84,570.26
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,695.3,538.29
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,648.62,502.9
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,601.11,465.85
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,551.95,426.36
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,502.55,385.52
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,451.47,342.01
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,400.75,297.84
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,350.13,253.5
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,294.11,204.53
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,243.27,160.0
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,194.52,118.94
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,147.41,83.25
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,103.27,56.61
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,56.41,43.84
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,52.69,40.79
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,50.56,39.04
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,48.29,37.07
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,45.43,34.46
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,42.5,31.59
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,35.61,24.99
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,26.77,15.27
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.97,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,5.72,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,35.55,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,127.2,50.3
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,213.95,165.18
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,289.22,234.48
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,372.37,306.92
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,440.69,365.07
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,513.35,424.37
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,574.17,472.21
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,633.49,515.7
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,687.21,553.63
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,741.24,590.79
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,788.37,621.74
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,834.75,651.51
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,865.67,670.33
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,902.41,693.15
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,932.98,711.43
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,961.35,728.13
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,984.33,740.87
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,1004.66,751.86
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,1019.07,758.81
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,1030.56,763.95
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,1036.22,765.66
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,1038.7,765.47
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,1035.98,761.9
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,1030.08,756.43
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,1019.55,749.26
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,1005.94,740.19
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,987.41,727.84
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,966.04,713.67
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,941.1,697.57
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,913.63,679.75
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,881.61,659.21
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,847.41,637.01
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,810.79,612.78
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,772.29,587.03
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,730.53,558.13
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,687.29,526.08
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,642.0,491.77
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,595.76,455.88
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,546.51,416.64
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,496.92,376.11
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,446.57,333.91
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,396.51,290.94
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,345.36,246.58
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,295.15,202.57
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,245.23,159.28
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,189.93,113.41
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,142.46,77.68
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,97.76,50.86
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,55.11,42.47
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,50.0,38.23
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,44.02,33.14
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,42.62,31.97
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,39.87,29.48
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,37.04,26.75
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,31.78,21.65
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,26.32,14.95
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.98,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,7.63,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,33.21,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,113.75,41.82
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,189.68,145.91
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,233.17,189.02
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,281.3,232.87
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,185.88,154.33
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,47.39,34.77
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,65.31,49.96
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,84.21,65.68
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,126.28,100.68
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,169.03,135.6
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,172.0,137.28
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,175.02,139.05
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,185.78,147.22
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,196.6,155.38
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,211.01,166.37
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,225.41,177.28
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,252.84,198.47
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,280.19,219.35
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,307.91,240.28
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,347.62,270.15
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,377.91,292.72
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,407.63,314.69
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,445.1,342.48
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,481.61,369.22
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,535.24,409.04
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,593.96,451.74
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,613.21,465.54
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,630.73,478.24
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,653.19,495.62
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,669.15,508.16
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,641.23,486.82
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,615.81,467.52
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,562.87,428.39
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,513.0,391.32
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,504.6,387.47
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,493.91,381.05
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,545.77,422.36
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,585.77,451.61
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,537.73,413.0
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,484.95,370.45
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,421.78,319.3
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,359.84,268.68
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,289.03,213.48
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,236.71,174.53
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,200.42,150.02
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,186.83,145.66
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,161.98,120.57
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,114.97,80.23
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,103.34,85.02
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,100.72,83.06
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,87.54,71.75
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,73.74,59.7
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,62.11,49.32
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,50.05,38.35
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,37.94,27.11
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,25.47,14.42
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,15.03,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,4.77,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,5.18,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,5.52,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,5.55,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,8.79,1.73
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,12.04,4.6
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,14.82,7.05
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,17.61,9.47
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,25.51,16.21
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,33.43,22.9
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,67.0,51.16
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,102.31,80.38
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,129.08,102.11
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,155.91,123.58
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,200.63,159.57
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,245.77,195.24
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,302.43,239.2
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,347.01,272.99
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,360.68,282.58
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,374.13,292.09
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,408.93,318.19
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,443.3,343.64
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,501.8,387.58
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,570.79,438.35
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,576.88,442.08
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,582.21,445.62
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,646.55,495.6
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,714.61,547.09
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,824.95,633.52
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,917.55,701.62
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,906.42,694.22
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,898.27,689.76
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,863.47,666.41
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,827.15,641.84
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,746.11,582.22
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,672.41,524.37
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,630.67,493.47
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,589.42,462.22
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,593.48,467.34
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,589.57,464.32
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,541.39,424.51
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,492.81,383.47
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,443.18,340.38
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,393.89,296.68
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,343.64,251.88
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,294.24,207.37
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,238.34,158.05
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,190.72,117.11
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,143.66,80.73
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,99.28,53.25
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,57.23,45.01
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,51.56,40.17
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,45.47,34.88
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,44.16,33.74
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,41.08,30.9
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,37.88,27.78
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,32.2,22.24
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,26.27,15.12
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.97,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,7.63,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,36.17,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,127.88,40.68
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,215.82,166.65
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,289.74,236.26
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,371.19,308.37
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,345.59,289.62
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,300.42,252.5
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,259.02,216.29
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,207.59,170.48
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,253.08,207.97
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,312.28,255.53
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,367.42,299.25
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,423.82,343.08
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,482.95,388.75
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,557.84,445.27
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,602.62,477.78
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,647.27,509.9
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,661.92,518.61
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,674.77,526.2
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,760.77,590.35
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,835.66,644.97
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,950.44,729.17
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,1045.57,793.03
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,1043.21,790.74
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,1037.71,787.18
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,1027.6,780.11
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,1014.4,771.06
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,996.78,759.19
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,976.27,745.38
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,951.65,728.75
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,924.45,710.28
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,893.44,689.4
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,860.09,666.7
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,815.08,635.11
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,769.63,602.96
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,717.07,563.18
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,666.67,523.93
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,638.99,502.75
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,603.7,474.6
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,554.12,433.94
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,504.04,391.8
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,452.83,347.39
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,401.89,302.23
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,350.0,255.91
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,298.98,209.86
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,248.08,164.47
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,198.86,122.26
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,143.36,78.96
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,97.64,50.67
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,54.27,42.39
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,48.38,37.37
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,43.98,33.56
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,44.15,33.73
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,41.44,31.21
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,38.67,28.47
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,32.17,22.21
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,25.28,14.37
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.33,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,7.63,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,6.13,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,58.71,13.7
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,109.9,82.68
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,170.72,138.39
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,239.16,199.32
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,147.75,123.0
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,26.9,17.45
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,31.09,21.04
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,35.29,24.54
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,59.06,44.59
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,83.19,64.66
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,93.84,73.23
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,104.48,81.72
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,113.63,88.92
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,122.77,96.06
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,130.91,102.36
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,139.04,108.61
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,147.15,114.9
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,155.26,121.18
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,163.87,127.86
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,172.45,134.51
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,192.14,150.06
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,211.71,165.43
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,250.98,196.21
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,289.95,226.43
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,313.09,244.26
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,335.84,261.77
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,359.95,280.3
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,376.88,293.3
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,367.39,286.08
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,357.97,278.98
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,348.7,271.93
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,339.58,265.01
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,371.95,290.61
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,402.37,314.49
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,417.29,326.85
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,425.11,333.62
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,405.42,318.97
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,384.21,302.85
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,344.5,271.62
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,307.41,242.39
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,289.51,227.46
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,263.22,204.16
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,229.9,175.68
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,196.34,146.6
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,175.79,128.36
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,155.65,111.15
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,140.2,102.91
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,132.96,102.41
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,118.13,98.89
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,103.91,86.72
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,88.85,73.63
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,73.05,59.66
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,61.42,49.14
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,49.37,38.04
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,37.97,27.35
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,26.25,15.23
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,15.43,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,4.77,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,21.66,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,104.33,24.28
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,185.39,141.83
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,234.7,190.95
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,289.63,241.25
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,256.75,215.1
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,214.0,178.28
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,374.71,316.09
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,533.76,448.62
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,621.54,518.84
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,713.69,589.39
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,732.74,601.8
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,747.33,610.93
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,770.48,626.76
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,790.21,639.9
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,870.09,698.08
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,938.94,746.79
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,953.97,755.4
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,956.72,755.34
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,979.69,770.34
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,1009.93,790.47
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,1015.93,793.27
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,1018.89,794.13
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,1016.76,791.38
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,1011.57,786.59
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,1001.85,779.15
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,989.14,769.71
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,971.65,756.95
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,951.4,742.3
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,927.55,725.34
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,901.17,706.56
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,871.48,685.34
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,839.46,662.34
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,803.14,636.36
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,765.01,608.82
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,723.3,577.6
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,680.21,543.45
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,635.56,507.45
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,590.03,469.95
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,542.22,429.72
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,494.07,388.27
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,444.34,344.54
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,394.92,300.19
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,344.57,254.84
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,288.72,204.78
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,239.4,160.51
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,192.08,119.68
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,145.82,83.72
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,102.54,56.77
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,56.03,44.17
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,50.27,39.22
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,48.83,38.05
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,47.31,36.72
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,43.98,33.62
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,40.51,30.22
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,34.51,24.34
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,26.73,15.62
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,16.79,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,7.63,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,31.22,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,121.28,23.53
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,212.88,162.4
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,283.54,229.53
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,361.84,298.19
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,378.36,314.0
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,386.58,321.41
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,369.33,306.35
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,357.45,294.41
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,508.2,415.54
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,666.73,533.93
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,741.09,583.76
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,822.95,637.89
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,853.91,656.34
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,890.68,679.15
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,921.91,698.53
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,950.96,716.42
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,972.38,729.48
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,991.07,740.85
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,1004.99,749.73
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,1015.89,756.73
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,1022.61,761.2
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,1026.23,763.73
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,1024.22,762.63
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,1019.07,759.55
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,1008.86,752.88
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,995.62,744.29
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,977.52,732.85
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,956.61,719.5
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,932.18,703.95
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,905.25,686.58
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,874.2,666.07
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,840.97,643.86
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,804.9,619.85
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,766.96,594.55
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,725.65,565.59
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,682.81,533.37
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,637.85,498.84
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,591.88,462.54
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,543.4,423.06
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,494.52,382.18
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,444.62,339.23
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,395.0,295.58
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,344.12,250.69
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,294.22,206.12
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,244.64,162.16
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,189.71,115.57
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,142.64,79.33
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,98.37,52.0
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,56.96,44.56
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,51.49,39.94
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,45.4,34.67
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,44.09,33.54
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,41.44,31.1
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,38.72,28.42
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,33.09,22.94
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,27.23,15.89
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,16.37,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,7.63,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,38.06,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,133.49,19.07
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,232.53,175.31
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,304.92,243.89
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,385.27,313.37
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,451.27,368.78
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,518.06,422.53
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,577.59,467.73
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,638.77,511.36
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,691.8,547.34
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,744.99,582.37
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,791.12,611.9
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,829.16,635.31
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,866.95,657.91
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,903.05,679.02
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,933.61,696.88
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,961.83,713.15
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,984.46,726.17
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,1004.37,737.51
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,1018.4,744.45
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,1029.44,749.61
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,1035.44,752.59
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,1038.26,753.73
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,1035.86,751.84
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,1030.27,748.08
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,1015.41,738.67
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,997.54,727.47
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,926.76,682.31
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,854.1,633.93
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,772.29,574.5
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,692.81,515.65
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,734.27,550.15
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,763.05,574.29
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,744.07,561.57
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,721.07,546.08
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,696.28,529.16
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,666.28,507.89
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,633.26,483.33
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,594.31,453.57
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,546.08,415.56
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,497.53,376.3
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,447.22,334.51
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,397.2,291.9
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,346.41,248.23
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,296.68,204.89
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,239.98,156.45
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,191.96,116.33
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,144.82,80.58
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,100.44,53.47
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,58.87,46.0
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,48.1,36.8
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,46.54,35.56
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,44.89,34.15
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,41.86,31.39
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,38.71,28.36
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,32.6,22.49
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,25.09,14.18
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,15.11,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,5.72,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,27.86,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,110.31,7.99
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,196.05,147.43
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,267.41,214.91
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,346.85,284.15
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,413.0,340.7
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,483.45,398.49
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,544.1,446.16
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,606.85,492.8
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,659.56,529.88
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,709.29,563.7
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,756.04,594.06
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,802.1,623.08
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,765.21,593.7
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,706.15,547.06
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,720.75,554.95
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,732.55,560.11
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,685.4,522.55
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,647.93,491.83
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,727.82,550.09
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,821.01,614.39
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,893.22,664.98
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,961.26,710.01
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,981.81,722.14
