Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,997.24,731.54
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,992.94,728.75
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,985.55,724.27
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,968.69,714.18
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,949.06,702.33
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,923.36,686.01
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,895.43,668.17
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,836.25,629.13
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,776.55,588.65
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,692.65,528.14
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,617.77,472.83
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,632.41,486.21
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,640.42,493.2
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,614.12,473.38
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,585.45,451.0
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,506.52,389.97
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,435.78,334.67
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,347.82,266.64
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,292.32,225.19
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,277.5,211.0
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,252.81,187.12
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,230.84,160.92
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,192.1,120.31
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,150.69,92.62
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,122.33,79.89
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,86.34,70.4
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,77.06,62.58
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,67.24,54.11
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,56.86,44.99
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,49.71,38.54
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,42.17,31.56
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,34.2,23.98
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,25.89,14.87
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,15.95,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,6.67,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,2.29,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,6.23,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,10.18,2.37
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,66.73,50.49
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,120.14,97.13
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,109.0,88.29
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,86.53,69.06
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,98.64,78.65
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,109.4,86.71
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,138.2,110.34
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,167.18,133.66
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,168.1,133.64
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,169.12,133.75
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,214.49,170.03
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,272.77,215.52
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,371.09,292.11
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,485.02,377.09
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,587.13,451.73
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,676.09,514.92
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,700.82,529.9
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,724.02,544.34
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,769.77,576.35
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,825.07,613.78
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,831.88,618.06
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,836.68,621.57
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,821.21,610.91
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,804.08,599.33
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,712.18,533.52
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,625.58,470.27
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,608.36,459.37
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,591.69,448.19
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,566.21,430.12
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,542.3,413.04
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,509.23,388.27
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,481.56,367.37
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,491.1,376.73
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,492.79,379.61
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,523.55,404.46
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,542.68,419.04
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,502.29,387.31
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,463.44,356.31
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,417.83,319.37
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,374.86,284.08
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,339.11,253.11
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,300.24,218.71
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,256.23,181.6
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,214.23,147.16
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,173.24,116.11
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,135.07,91.44
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,98.79,81.42
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,89.04,73.23
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,80.64,66.04
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,71.72,58.22
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,61.05,48.63
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,49.84,38.34
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,38.75,27.94
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,24.74,13.96
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,14.26,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,3.81,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,17.31,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,92.84,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,169.59,126.36
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,241.21,194.37
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,322.49,265.85
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,229.23,190.87
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,101.53,82.38
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,76.6,60.65
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,53.92,40.27
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,72.14,55.47
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,91.26,71.19
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,103.9,81.35
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,116.52,91.39
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,125.56,98.42
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,134.62,105.42
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,168.96,132.88
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,203.43,160.01
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,265.95,209.2
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,342.09,267.78
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,385.91,300.69
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,429.26,332.9
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,428.84,331.64
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,428.21,330.47
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,433.29,333.72
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,438.07,336.74
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,444.46,341.24
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,450.42,345.45
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,484.35,370.91
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,516.69,394.87
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,565.31,432.24
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,605.67,463.02
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,595.63,455.34
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,584.91,447.45
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,600.92,461.09
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,610.36,469.42
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,630.73,486.83
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,636.53,492.62
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,620.48,480.85
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,596.5,462.15
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,548.54,423.53
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,500.3,383.81
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,445.29,337.95
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,395.54,295.03
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,344.78,250.84
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,295.28,207.19
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,246.05,164.23
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,199.01,124.63
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,147.25,84.87
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,103.8,58.06
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,63.02,49.94
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,57.79,45.56
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,55.94,44.04
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,53.98,42.34
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,50.12,38.8
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,46.1,34.92
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,36.64,26.02
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,28.37,16.72
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,17.22,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,6.67,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,5.89,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,6.39,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,6.48,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,10.18,2.86
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,13.89,6.16
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,17.14,9.04
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,20.4,11.87
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,26.44,17.03
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,32.49,22.14
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,54.4,40.61
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,76.35,58.86
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,116.04,91.64
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,156.47,124.41
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,201.59,160.63
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,247.07,196.49
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,281.65,223.04
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,303.95,239.76
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,297.52,233.7
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,279.38,218.75
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,354.08,276.45
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,416.69,323.54
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,548.25,423.16
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,665.6,508.78
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,811.28,617.44
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,935.15,706.63
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,970.39,728.57
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,1000.3,747.6
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,983.15,735.45
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,963.11,721.88
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,939.01,705.1
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,912.32,686.64
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,881.41,665.48
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,848.22,642.74
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,811.71,617.75
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,773.25,591.3
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,731.94,562.27
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,689.11,530.01
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,643.88,495.89
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,597.57,460.01
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,548.82,421.21
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,499.64,380.99
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,448.58,338.19
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,397.79,294.53
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,346.6,249.93
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,296.22,205.4
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,246.0,161.42
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,190.23,114.55
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,141.85,77.5
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,96.08,49.38
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,52.97,41.01
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,47.53,36.41
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,45.86,35.04
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,40.22,30.07
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,37.36,27.45
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,34.39,24.58
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,29.46,19.77
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,24.35,13.46
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,15.37,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,6.67,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,34.44,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,125.94,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,225.76,166.44
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,277.97,222.3
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,334.71,273.73
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,255.04,210.95
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,140.85,115.22
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,144.23,117.51
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,144.74,116.63
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,205.59,166.61
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,258.88,209.05
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,298.55,239.54
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,338.61,269.72
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,363.24,286.71
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,387.49,303.08
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,374.31,290.67
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,360.19,277.91
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,362.31,278.35
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,364.14,278.48
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,347.64,265.19
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,331.35,252.25
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,315.01,239.91
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,310.51,236.32
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,357.26,270.83
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,393.32,296.78
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,428.85,322.86
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,463.26,347.96
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,530.31,397.73
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,586.87,439.17
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,613.14,458.82
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,636.99,476.87
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,700.13,527.85
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,748.2,567.03
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,761.53,579.87
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,765.3,584.24
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,725.32,556.74
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,683.25,525.89
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,637.5,491.35
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,590.76,455.09
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,542.02,416.1
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,492.8,375.65
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,442.29,333.0
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,392.04,289.54
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,340.46,244.7
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,290.81,201.13
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,240.68,157.2
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,191.64,115.7
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,137.4,74.31
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,93.46,47.86
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,55.94,43.35
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,50.86,39.11
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,53.31,41.38
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,56.17,43.92
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,49.3,37.78
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,42.11,31.16
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,33.37,22.99
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,24.24,13.24
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,14.29,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,4.77,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,8.71,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,10.72,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,12.04,3.57
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,17.61,8.92
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,23.18,13.88
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,48.27,35.37
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,75.85,58.88
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,61.23,46.42
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,48.33,35.3
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,59.06,44.19
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,69.81,52.97
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,125.36,98.91
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,182.96,145.5
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,174.44,137.79
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,166.16,130.45
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,146.97,114.49
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,128.23,98.97
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,157.4,122.06
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,186.64,144.84
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,461.58,362.37
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,720.31,552.45
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,813.51,619.27
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,908.85,686.97
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,926.07,697.49
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,935.24,702.95
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,942.03,707.74
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,938.05,705.25
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,935.13,703.65
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,928.43,699.88
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,906.5,686.33
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,881.94,670.81
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,853.05,651.74
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,821.73,630.73
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,786.55,606.74
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,749.46,581.11
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,709.03,552.5
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,667.07,520.37
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,622.24,485.47
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,576.45,448.95
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,529.44,410.44
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,482.06,370.63
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,423.33,321.43
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,371.78,277.79
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,317.47,234.83
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,278.94,206.36
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,241.01,169.77
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,188.74,121.12
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,141.65,82.71
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,96.97,52.56
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,56.2,43.48
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,56.82,44.2
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,56.11,43.72
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,55.45,43.17
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,46.94,35.59
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,37.83,27.32
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,30.81,20.7
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,23.37,12.44
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,13.91,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,5.72,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,34.66,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,56.45,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,62.06,41.72
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,133.97,105.85
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,201.84,165.74
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,159.61,131.38
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,101.8,81.65
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,116.5,93.47
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,121.5,96.75
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,156.9,126.06
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,203.58,164.12
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,206.37,165.59
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,219.84,175.71
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,264.53,211.19
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,297.73,237.08
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,328.4,260.5
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,358.85,283.52
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,380.67,299.84
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,402.32,315.95
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,432.23,338.27
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,461.62,360.03
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,573.16,445.93
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,681.85,527.5
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,699.85,539.74
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,716.37,551.2
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,761.32,586.61
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,810.11,624.1
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,828.58,638.32
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,843.6,650.09
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,854.33,660.75
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,857.52,664.43
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,816.52,634.11
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,773.44,600.89
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,771.32,602.99
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,760.94,597.05
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,711.52,559.55
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,663.49,521.58
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,625.2,492.11
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,586.21,460.93
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,539.08,422.05
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,490.49,380.95
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,438.54,335.96
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,388.13,291.51
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,338.63,247.45
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,283.3,198.4
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,233.89,153.9
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,191.84,117.01
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,137.05,74.43
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,91.91,46.76
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,49.33,37.79
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,45.14,34.26
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,43.79,33.18
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,42.42,31.99
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,35.77,26.01
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,32.72,23.07
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,28.17,18.6
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,23.47,12.55
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,14.46,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,5.72,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,20.32,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,93.04,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,174.47,125.59
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,264.52,212.87
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,366.91,303.04
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,327.76,273.57
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,266.5,222.65
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,395.03,331.55
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,529.66,441.88
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,623.36,515.3
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,719.92,587.63
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,704.85,573.2
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,668.3,542.64
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,637.17,513.53
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,583.06,467.01
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,679.84,541.92
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,766.09,607.03
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,818.76,645.02
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,866.12,678.79
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,938.12,728.51
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,1007.05,775.06
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,1014.61,778.91
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,1019.09,781.12
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,1017.93,779.03
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,1013.62,774.92
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,1004.73,768.07
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,992.74,759.2
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,975.79,747.31
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,955.92,733.46
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,931.1,716.43
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,903.72,697.55
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,873.12,675.92
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,840.3,652.63
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,803.61,626.88
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,765.0,599.51
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,723.15,569.29
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,679.82,535.62
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,634.54,499.66
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,588.32,462.15
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,539.78,422.04
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,490.85,380.62
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,440.3,336.77
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,390.03,292.23
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,339.45,247.14
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,289.77,202.41
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,239.96,158.12
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,184.67,111.2
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,137.38,74.89
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,92.69,47.72
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,50.29,38.65
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,46.74,35.7
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,45.06,34.33
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,39.48,29.42
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,36.6,26.78
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,33.61,23.87
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,28.66,19.03
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,23.51,12.51
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,16.68,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,5.72,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,16.71,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,96.63,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,187.13,133.5
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,270.23,217.09
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,364.52,300.62
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,285.01,237.56
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,167.44,137.98
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,191.54,157.85
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,202.22,165.87
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,340.28,281.63
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,464.11,382.24
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,640.17,522.16
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,804.15,642.13
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,837.73,662.37
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,877.39,687.4
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,908.16,705.74
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,936.72,722.59
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,959.79,735.75
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,980.26,747.11
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,995.5,755.05
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,1007.81,761.08
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,1014.1,763.62
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,1017.28,764.21
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,1015.87,762.04
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,1011.26,757.89
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,1001.97,751.32
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,989.59,742.76
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,972.28,730.8
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,952.1,717.17
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,927.78,701.73
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,900.89,684.38
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,870.28,664.43
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,837.4,642.61
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,801.11,618.17
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,762.85,591.98
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,721.85,563.35
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,679.34,531.07
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,633.75,495.48
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,587.14,458.22
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,538.88,418.69
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,490.22,377.79
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,439.72,334.22
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,389.44,289.91
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,338.55,244.87
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,288.48,200.06
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,238.68,155.89
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,190.4,114.83
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,135.63,72.64
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,90.48,45.44
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,47.09,35.61
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,43.63,32.74
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,42.21,31.6
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,40.75,30.35
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,34.62,24.86
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,31.93,22.25
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,27.34,17.76
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,22.59,11.61
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,16.2,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,5.72,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,27.67,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,103.03,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,227.1,160.47
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,299.49,240.15
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,376.27,310.22
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,442.52,369.05
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,512.71,428.86
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,571.89,477.2
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,632.75,524.03
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,685.51,562.71
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,731.73,595.3
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,776.99,626.75
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,821.32,656.91
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,859.21,681.7
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,895.39,704.93
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,926.5,724.23
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,955.27,741.72
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,977.74,755.39
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,997.37,767.14
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,1011.58,775.33
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,1022.69,781.5
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,1028.92,784.79
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,1031.99,786.06
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,1030.92,784.6
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,1026.61,781.03
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,1016.65,774.46
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,1003.55,765.77
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,985.98,753.84
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,965.49,739.87
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,940.37,723.28
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,912.66,704.71
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,881.67,683.44
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,848.39,660.35
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,811.24,634.37
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,772.13,606.71
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,730.54,576.87
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,687.37,543.36
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,641.19,506.67
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,593.97,468.31
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,544.91,427.48
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,495.39,385.28
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,444.8,341.0
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,394.45,296.03
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,342.56,249.71
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,291.58,203.74
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,240.96,158.54
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,191.97,116.61
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,136.55,73.74
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,90.91,46.24
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,47.58,36.34
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,45.27,34.46
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,43.09,32.64
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,40.8,30.63
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,34.67,25.09
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,31.99,22.46
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,27.4,17.93
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,22.65,11.63
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,16.2,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,5.72,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.95,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,5.93,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,10.19,1.79
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,60.62,44.94
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,118.39,95.27
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,85.35,68.11
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,47.11,35.1
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,61.58,47.12
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,71.12,54.67
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,102.93,80.98
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,134.98,106.97
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,157.16,124.61
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,179.44,142.1
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,207.73,164.19
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,236.15,186.01
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,293.36,230.01
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,338.76,263.93
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,362.14,280.6
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,385.17,296.99
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,410.75,315.13
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,435.91,332.76
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,460.38,350.09
