Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,484.3,366.89
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,558.04,422.17
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,628.07,473.28
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,625.01,469.27
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,614.05,460.46
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,586.15,439.27
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,558.69,418.41
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,541.75,406.5
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,529.37,397.72
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,536.33,403.4
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,540.12,406.68
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,538.94,406.73
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,536.18,405.56
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,544.37,414.36
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,544.05,416.2
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,574.67,441.68
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,590.92,454.05
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,542.46,415.39
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,493.66,375.66
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,442.86,332.98
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,392.38,289.54
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,302.12,219.16
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,240.1,172.31
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,205.21,143.48
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,171.46,116.81
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,143.8,96.27
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,117.92,80.73
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,87.8,71.26
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,81.8,66.34
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,71.52,57.54
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,60.61,48.0
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,49.5,38.09
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,38.09,27.74
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,31.53,21.42
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,24.62,12.95
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,16.2,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.81,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.86,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,16.43,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,32.47,17.71
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,64.83,48.03
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,98.37,77.7
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,112.11,89.99
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,115.03,92.67
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,154.93,126.23
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,195.31,159.45
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,279.42,228.31
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,355.59,288.89
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,400.62,322.94
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,445.91,356.66
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,409.67,326.07
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,370.68,293.64
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,297.07,234.57
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,236.04,184.62
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,301.52,235.36
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,366.95,284.54
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,431.07,332.26
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,494.71,378.55
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,542.27,412.52
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,575.96,436.37
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,618.47,466.85
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,659.56,495.87
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,660.75,496.25
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,660.91,496.25
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,689.96,517.73
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,709.89,532.61
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,714.27,536.36
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,716.27,538.49
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,689.95,520.0
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,663.22,501.26
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,626.82,474.45
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,592.04,448.72
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,540.68,411.03
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,497.65,379.12
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,454.31,347.1
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,414.02,317.12
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,420.65,323.13
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,415.12,318.12
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,382.26,291.3
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,348.92,263.65
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,269.3,204.27
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,216.69,167.95
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,215.86,166.0
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,202.51,153.74
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,179.56,133.7
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,142.99,105.15
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,110.07,90.49
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,87.68,71.46
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,84.28,68.69
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,73.72,59.47
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,61.02,48.15
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,47.84,36.2
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,36.05,25.24
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,23.91,12.23
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,15.73,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.91,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,5.73,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,11.11,3.48
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,15.75,7.59
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,22.72,13.63
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,29.69,19.63
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,36.67,25.55
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,43.67,31.38
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,128.09,102.62
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,216.42,174.76
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,238.11,190.94
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,259.12,206.55
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,293.18,232.31
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,326.85,257.31
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,369.09,289.17
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,411.41,320.59
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,434.68,336.77
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,457.46,352.54
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,477.39,366.12
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,496.8,379.24
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,543.35,412.36
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,576.02,435.09
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,575.36,433.16
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,574.0,431.03
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,583.42,437.26
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,591.87,442.75
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,599.6,448.01
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,606.16,452.46
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,581.1,434.35
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,556.44,416.67
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,517.64,389.2
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,479.95,362.28
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,462.67,349.79
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,445.78,337.45
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,455.01,346.1
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,462.23,352.7
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,517.61,398.02
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,561.94,431.61
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,516.23,395.03
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,470.28,357.65
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,422.22,317.35
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,368.68,272.0
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,320.38,230.25
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,273.26,188.97
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,225.89,147.93
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,180.48,110.14
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,136.17,77.14
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,89.42,48.54
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,51.25,39.25
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,50.38,38.66
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,51.27,39.56
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,52.45,40.61
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,46.86,35.56
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,40.74,29.86
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,32.29,21.89
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,24.65,12.49
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,15.73,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.86,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,34.0,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,92.05,57.43
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,138.52,108.05
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,188.73,153.37
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,186.88,153.65
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,167.94,138.5
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,157.86,129.01
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,132.72,106.26
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,183.55,148.13
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,226.71,182.8
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,291.68,235.23
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,372.21,298.34
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,476.57,379.46
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,571.15,450.85
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,741.47,579.54
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,893.71,683.72
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,901.61,686.61
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,905.31,688.08
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,871.07,663.46
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,820.71,623.91
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,865.71,657.47
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,906.2,686.14
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,859.59,650.31
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,813.12,614.04
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,821.26,621.17
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,826.99,626.25
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,863.79,655.87
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,895.09,679.53
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,876.76,666.79
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,854.24,651.5
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,835.12,638.74
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,812.32,623.35
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,778.87,600.36
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,743.13,575.61
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,702.95,546.68
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,661.34,514.92
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,617.14,480.78
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,571.98,445.04
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,524.8,406.97
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,477.26,367.51
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,428.34,325.56
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,379.74,282.94
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,330.26,239.4
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,281.7,196.17
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,225.87,147.55
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,178.47,107.48
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,135.09,77.2
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,93.86,54.57
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,66.86,53.29
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,75.06,60.7
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,63.52,50.67
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,50.83,39.48
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,42.6,32.05
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,33.81,23.99
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,28.46,18.72
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,22.86,11.02
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,16.2,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,73.14,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,168.5,106.25
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,175.79,138.47
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,178.76,145.88
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,127.56,104.37
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,50.4,37.89
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,100.64,80.6
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,153.15,124.29
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,188.32,153.07
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,223.84,181.63
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,214.97,173.04
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,194.83,155.45
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,210.56,167.49
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,226.21,179.26
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,237.14,187.19
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,248.02,195.06
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,249.68,195.74
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,251.41,196.54
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,286.16,223.2
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,332.67,258.41
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,388.09,300.44
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,442.73,341.24
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,499.19,383.4
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,564.05,430.97
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,583.78,445.3
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,602.23,458.91
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,625.41,476.4
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,646.64,492.37
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,646.02,492.28
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,644.1,491.35
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,616.12,470.99
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,588.7,451.1
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,568.21,436.24
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,547.67,421.21
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,540.35,417.33
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,532.05,412.17
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,569.05,443.89
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,591.02,461.24
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,542.0,420.81
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,492.51,379.27
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,441.15,335.18
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,390.03,290.3
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,338.51,244.57
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,287.79,199.13
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,237.54,154.71
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,188.89,113.65
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,133.09,71.3
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,87.08,44.7
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,46.67,35.49
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,45.44,34.56
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,44.11,33.46
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,39.0,28.94
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,36.1,26.25
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,33.08,23.3
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,28.11,18.37
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,22.97,10.81
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,16.2,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,59.93,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,149.3,90.39
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,234.2,184.49
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,326.73,265.96
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,233.97,193.96
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,119.36,98.37
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,91.75,74.11
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,49.26,36.23
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,78.81,60.93
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,110.04,86.53
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,126.12,99.28
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,142.17,111.86
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,159.07,125.05
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,176.0,138.11
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,210.94,165.5
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,245.99,192.51
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,269.92,210.47
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,293.73,228.21
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,349.63,270.4
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,392.69,302.18
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,450.99,345.55
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,508.41,387.5
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,575.06,435.76
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,628.46,473.76
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,662.36,498.17
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,701.2,525.81
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,702.9,527.24
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,702.9,527.72
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,698.3,525.18
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,692.04,521.44
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,689.56,520.65
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,683.9,517.48
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,679.77,516.29
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,670.76,511.25
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,669.5,512.7
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,661.48,508.23
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,630.82,485.55
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,593.11,456.65
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,543.56,417.17
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,493.64,376.26
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,442.76,333.11
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,392.11,289.15
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,340.04,243.9
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,288.98,198.97
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,238.29,154.7
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,182.27,108.13
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,133.91,72.27
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,88.38,46.4
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,50.16,38.4
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,49.51,38.01
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,43.21,32.56
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,41.4,30.97
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,38.21,28.03
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,34.89,24.81
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,29.1,19.14
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,23.04,10.53
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,15.73,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,25.4,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,63.66,34.03
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,36.33,24.37
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,11.11,3.68
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,13.89,6.16
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,16.68,8.59
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,26.44,16.91
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,36.21,25.15
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,57.19,42.72
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,78.38,60.21
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,89.54,69.15
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,100.68,77.99
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,123.24,96.07
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,145.83,113.93
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,176.24,137.93
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,206.73,161.63
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,234.64,183.17
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,262.49,204.44
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,323.06,250.76
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,372.04,287.43
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,409.83,315.38
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,446.93,342.57
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,458.39,350.29
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,469.37,357.78
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,454.16,345.96
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,439.11,334.39
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,443.29,337.26
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,447.03,339.76
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,445.16,338.32
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,443.01,336.73
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,454.23,345.29
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,464.3,352.93
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,464.62,353.56
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,464.0,353.52
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,469.94,359.72
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,468.97,360.35
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,537.94,416.36
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,588.94,455.35
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,511.33,394.1
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,443.82,340.6
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,402.73,305.88
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,359.09,267.99
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,327.51,237.61
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,282.91,195.47
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,232.71,151.71
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,184.63,111.7
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,133.18,74.76
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,92.87,53.5
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,66.1,52.34
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,73.22,58.78
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,67.9,54.28
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,62.3,49.37
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,52.24,40.35
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,41.64,30.67
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,31.6,21.24
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,22.3,9.65
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,14.3,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,57.78,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,146.29,80.29
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,230.85,180.61
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,320.52,260.3
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,257.86,213.21
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,174.01,144.78
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,235.72,197.61
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,300.35,251.28
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,392.26,325.44
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,480.27,394.04
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,505.08,410.83
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,528.62,426.55
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,433.67,349.34
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,322.13,258.06
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,466.2,371.47
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,598.83,470.36
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,598.71,467.16
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,596.07,463.24
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,598.11,462.44
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,597.85,460.02
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,579.43,444.67
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,572.76,437.7
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,589.91,449.95
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,605.75,461.05
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,521.54,396.65
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,439.97,333.46
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,489.01,370.45
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,535.88,404.77
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,543.54,410.31
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,545.5,412.02
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,544.76,411.93
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,542.98,411.07
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,485.79,368.88
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,433.98,330.46
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,427.32,325.92
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,420.12,320.74
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,485.66,374.22
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,537.51,413.62
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,512.99,392.83
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,485.9,368.98
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,435.65,326.71
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,385.77,283.85
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,328.64,235.31
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,278.72,191.64
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,228.63,149.24
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,183.07,112.61
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,137.02,77.98
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,91.77,51.57
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,51.7,39.86
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,50.82,39.27
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,52.9,41.22
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,55.14,43.21
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,47.5,36.29
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,40.43,29.69
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,30.92,20.69
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,22.06,9.11
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,14.3,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,16.78,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,38.24,15.72
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,79.27,59.13
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,120.81,96.47
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,127.71,103.99
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,134.86,110.96
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,111.43,90.22
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,76.55,59.1
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,98.14,76.9
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,119.67,94.25
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,126.87,99.62
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,134.18,105.04
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,157.62,123.43
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,181.11,141.51
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,216.55,168.77
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,252.1,195.46
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,275.51,212.33
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,298.82,228.92
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,355.4,270.0
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,398.93,300.35
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,440.49,330.94
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,481.31,360.74
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,510.87,382.1
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,539.52,402.77
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,529.95,396.42
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,520.21,390.01
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,524.88,394.57
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,533.67,401.87
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,512.81,386.87
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,497.2,375.66
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,506.03,383.75
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,510.88,388.72
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,533.83,407.1
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,549.64,419.97
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,530.66,406.71
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,510.52,392.55
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,546.22,422.83
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,565.5,438.0
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,518.23,399.49
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,470.99,360.36
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,421.93,318.86
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,373.52,276.99
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,325.01,234.73
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,277.99,193.5
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,224.92,148.18
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,179.36,110.76
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,134.92,78.45
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,93.69,55.56
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,62.66,49.41
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,61.61,48.69
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,58.75,46.3
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,55.72,43.62
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,49.07,37.59
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,42.58,31.48
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,32.14,21.61
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,21.26,8.04
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,13.82,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,23.73,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,64.22,27.38
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,124.32,94.76
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,184.29,148.31
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,156.49,127.41
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,116.89,94.78
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,109.44,87.82
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,99.59,78.22
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,151.8,121.69
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,216.48,174.12
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,261.07,209.2
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,306.29,244.04
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,380.99,301.38
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,443.63,348.02
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,547.74,426.26
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,641.33,494.07
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,788.67,599.7
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,914.67,681.21
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,856.36,639.07
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,781.21,583.14
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,776.0,577.45
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,757.58,562.48
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,862.9,638.65
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,946.35,692.68
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,942.98,689.53
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,929.81,681.09
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,914.03,670.53
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,889.15,654.08
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,839.14,622.22
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,786.45,585.99
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,792.07,593.01
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,791.16,592.95
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,756.61,570.14
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,720.36,546.21
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,681.3,518.24
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,641.01,488.68
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,597.95,456.54
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,554.16,422.98
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,507.99,386.62
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,456.85,345.59
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,408.38,305.21
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,360.5,264.34
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,312.6,223.13
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,266.07,182.71
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,219.09,142.55
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,169.04,101.83
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,125.49,70.56
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,85.06,48.7
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,55.6,43.06
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,54.58,42.34
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,52.22,40.38
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,49.72,38.17
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,44.38,33.31
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,37.92,27.28
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,29.38,19.13
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,20.49,6.94
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,13.34,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,11.29,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,23.71,5.35
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,72.57,52.84
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,115.31,90.81
