Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.81,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,71.45,48.19
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,129.09,102.16
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,105.21,84.56
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,89.34,71.64
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,73.25,57.61
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,63.43,48.29
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,75.61,58.42
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,87.76,68.36
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,103.48,81.13
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,119.15,93.71
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,133.67,105.19
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,148.18,116.55
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,171.08,134.69
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,194.0,152.63
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,214.83,168.76
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,235.61,184.73
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,255.83,200.11
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,275.92,215.27
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,298.3,232.24
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,330.86,256.88
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,357.96,277.2
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,384.41,296.91
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,373.6,288.27
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,362.93,279.92
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,357.29,276.23
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,351.37,272.29
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,389.14,301.79
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,427.65,331.49
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,442.93,343.22
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,456.8,353.93
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,433.26,335.53
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,411.36,318.5
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,416.28,323.92
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,419.26,327.36
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,496.18,390.13
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,552.6,433.26
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,504.54,393.12
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,456.19,352.01
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,406.28,308.51
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,357.05,264.8
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,306.25,219.8
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,256.55,175.67
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,207.35,133.21
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,160.07,95.35
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,108.91,60.48
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,66.31,42.78
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,59.93,47.44
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,64.81,51.93
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,58.81,46.68
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,52.08,40.63
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,43.52,32.75
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,34.52,24.28
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,24.61,14.04
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,14.28,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,8.58,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.43,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,5.88,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,11.37,2.81
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,16.92,8.56
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,13.96,6.3
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,11.11,3.83
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,24.11,14.96
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,37.14,26.04
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,51.13,37.79
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,65.13,49.4
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,76.82,58.94
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,88.93,68.72
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,112.02,87.41
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,135.16,105.88
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,156.57,122.8
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,177.99,139.55
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,200.33,156.99
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,222.63,174.26
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,246.36,192.5
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,269.95,210.5
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,304.24,236.93
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,349.15,271.25
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,392.09,303.96
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,434.07,335.7
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,440.81,340.6
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,447.12,345.31
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,461.44,357.21
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,479.66,371.94
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,481.56,373.48
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,482.68,374.5
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,457.19,354.82
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,432.65,335.88
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,413.99,321.76
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,395.65,307.83
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,393.47,307.43
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,389.97,305.61
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,483.82,382.09
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,561.26,440.98
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,511.8,399.22
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,461.9,356.39
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,410.65,311.26
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,359.76,265.57
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,307.39,218.7
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,256.12,172.8
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,198.45,123.19
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,149.8,84.36
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,102.27,53.35
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,57.81,36.52
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,48.25,37.18
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,47.54,36.68
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,41.42,31.28
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,39.56,29.56
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,35.87,26.02
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,32.09,22.16
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,22.81,12.35
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,12.67,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,7.63,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,9.39,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,23.79,11.75
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,40.77,28.59
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,25.05,15.91
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.82,7.01
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,32.48,22.16
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,50.19,37.23
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,62.33,47.4
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,74.61,57.54
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,83.26,64.52
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,91.92,71.43
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,105.54,82.4
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,119.15,93.24
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,138.61,108.82
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,158.08,124.26
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,177.93,139.99
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,197.76,155.58
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,217.55,171.02
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,237.24,186.3
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,288.37,226.46
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,350.18,274.33
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,405.06,316.62
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,458.77,357.52
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,462.72,359.99
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,466.28,362.32
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,469.79,364.8
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,472.81,366.95
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,484.0,375.71
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,494.11,383.63
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,503.48,391.07
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,510.85,396.97
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,526.13,409.84
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,537.86,419.74
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,568.59,446.47
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,589.09,463.94
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,581.49,458.81
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,565.33,445.19
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,515.26,402.78
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,464.64,358.97
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,412.2,312.69
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,360.11,265.84
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,308.03,218.77
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,256.91,172.69
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,206.09,128.6
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,149.9,83.79
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,101.29,52.59
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,55.83,43.7
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,48.43,37.35
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,47.73,36.84
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,41.58,31.42
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,39.72,29.69
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,36.04,26.15
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,32.28,22.27
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,23.97,12.92
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,17.16,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,6.9,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,28.62,14.72
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,49.93,35.99
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,59.99,45.57
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,69.69,54.39
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,69.5,54.07
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,69.83,53.8
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,83.54,65.19
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,97.2,76.35
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,111.86,88.18
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,126.47,99.83
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,153.45,121.54
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,180.49,142.99
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,204.37,161.64
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,228.24,180.07
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,257.61,202.7
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,286.89,224.99
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,343.48,268.21
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,387.36,300.98
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,458.46,354.81
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,540.17,415.05
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,577.73,442.05
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,613.91,467.99
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,569.1,433.56
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,517.44,394.43
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,489.65,373.37
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,462.49,352.64
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,471.75,359.88
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,480.1,366.3
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,479.42,366.08
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,478.02,365.46
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,486.65,372.98
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,493.44,378.97
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,509.32,392.79
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,521.44,403.08
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,544.3,422.67
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,551.16,427.81
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,503.27,388.42
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,451.01,344.97
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,401.23,302.32
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,352.48,259.78
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,302.93,216.72
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,254.96,175.03
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,206.9,134.5
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,160.9,98.72
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,116.24,70.16
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,74.69,59.72
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,68.02,54.17
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,64.74,51.47
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,59.4,46.84
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,52.51,40.66
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,44.2,33.01
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,35.52,24.78
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,24.36,12.67
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,15.25,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,37.11,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,127.05,81.4
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,195.96,155.18
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,201.38,164.35
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,216.44,179.1
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,176.92,145.73
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,121.11,97.08
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,138.92,111.69
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,156.67,125.89
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,173.28,138.93
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,189.87,151.78
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,212.25,169.18
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,234.67,186.38
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,279.04,220.8
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,311.24,245.19
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,358.37,281.18
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,405.3,316.43
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,457.16,355.64
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,521.7,403.47
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,555.54,427.56
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,588.25,450.76
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,608.13,464.83
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,626.89,478.24
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,647.11,493.83
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,672.72,513.13
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,700.77,535.37
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,729.56,557.89
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,690.4,528.79
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,655.77,502.91
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,634.14,487.56
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,612.07,471.66
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,617.99,478.58
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,616.07,479.14
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,642.97,503.12
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,656.81,515.49
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,610.03,478.08
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,562.29,439.14
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,512.43,397.52
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,462.22,354.5
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,410.33,308.9
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,358.8,262.78
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,306.37,215.98
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,248.31,164.98
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,196.92,121.08
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,147.84,83.01
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,100.44,53.93
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,56.44,43.94
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,48.8,37.43
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,48.13,36.96
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,45.78,34.92
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,43.34,32.65
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,38.55,28.12
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,33.58,23.12
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,24.33,12.14
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,16.2,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,13.58,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,12.47,2.67
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,8.33,1.19
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,46.6,34.31
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,83.02,66.56
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,69.12,54.3
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,48.33,35.52
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,64.2,48.86
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,80.74,62.56
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,95.44,74.53
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,110.1,86.31
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,139.22,109.86
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,168.43,133.12
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,207.36,164.1
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,246.42,194.69
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,310.19,244.43
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,362.05,284.03
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,401.87,313.88
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,441.2,343.04
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,486.72,377.1
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,542.97,418.52
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,552.21,424.45
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,560.62,430.03
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,555.16,425.35
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,549.2,420.42
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,554.45,424.29
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,558.73,427.48
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,553.98,423.88
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,548.58,419.87
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,533.05,408.38
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,517.41,396.82
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,523.91,402.51
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,527.81,406.01
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,534.38,412.51
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,537.16,415.45
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,557.13,432.78
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,564.19,437.46
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,513.76,395.65
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,462.97,352.59
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,410.31,306.81
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,358.06,260.49
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,304.96,213.43
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,246.09,161.99
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,194.31,118.01
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,144.67,79.88
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,96.51,50.99
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,52.58,40.52
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,51.63,39.89
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,45.98,35.04
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,43.92,33.26
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,41.8,31.27
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,36.92,26.66
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,31.84,21.56
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,21.51,9.48
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,12.39,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,15.13,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,52.77,28.07
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,83.57,63.49
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,85.77,67.55
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,96.33,77.5
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,90.86,72.6
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,84.15,66.02
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,107.2,85.23
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,130.14,103.98
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,165.52,133.03
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,201.33,161.89
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,253.29,203.14
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,294.27,234.87
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,336.09,266.78
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,377.9,298.09
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,423.75,332.34
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,483.14,375.98
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,535.92,414.69
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,588.3,452.49
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,629.18,481.86
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,680.45,518.17
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,708.87,538.15
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,735.63,556.97
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,733.61,554.92
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,730.09,552.03
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,728.89,551.11
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,725.94,548.94
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,720.55,545.94
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,714.63,542.46
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,678.79,515.87
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,645.26,490.9
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,618.8,472.09
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,592.12,452.85
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,571.07,438.27
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,543.65,418.49
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,553.52,427.81
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,547.54,422.84
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,498.96,382.9
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,449.77,341.51
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,398.97,297.69
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,348.92,253.72
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,297.33,208.48
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,246.6,164.12
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,196.62,122.17
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,142.94,81.08
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,96.78,53.87
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,57.46,44.72
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,57.27,44.77
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,57.12,44.79
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,54.85,42.84
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,52.57,40.7
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,43.27,32.14
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,34.93,24.09
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,22.48,9.34
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,11.44,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,9.62,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,23.68,8.63
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,38.5,25.89
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,75.4,58.01
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,108.94,87.38
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,142.04,115.91
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,175.43,144.13
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,193.23,158.38
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,210.31,171.68
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,200.79,162.67
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,180.86,145.17
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,180.27,143.92
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,179.63,142.58
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,203.93,161.72
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,228.26,180.62
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,263.57,208.24
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,311.47,245.3
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,349.1,274.0
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,386.27,302.07
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,423.36,330.21
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,459.77,357.64
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,534.15,414.27
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,595.26,460.23
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,597.73,461.68
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,599.31,462.78
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,609.12,470.51
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,617.49,477.14
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,616.98,476.95
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,615.08,475.77
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,582.59,451.13
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,550.98,427.15
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,519.01,402.81
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,488.29,379.32
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,477.62,371.98
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,464.54,362.43
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,508.35,397.92
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,537.64,419.51
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,491.24,381.22
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,445.15,342.58
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,397.82,302.14
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,351.86,262.26
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,304.27,221.09
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,258.18,181.44
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,212.0,143.14
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,167.28,109.18
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,124.37,82.88
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,89.32,73.05
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,83.29,68.07
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,76.88,62.61
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,67.77,54.57
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,58.16,45.87
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,46.43,35.07
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,34.14,23.47
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,21.7,7.87
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,10.48,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,34.42,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,122.06,62.49
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,197.99,155.12
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,260.48,212.26
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,329.23,272.08
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,276.59,229.64
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,213.95,176.69
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,186.09,152.3
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,154.49,124.08
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,166.91,133.7
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,179.23,143.0
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,218.98,174.75
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,272.0,216.3
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,346.6,274.69
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,435.96,342.47
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,527.1,411.37
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,633.33,488.83
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,668.95,513.08
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,703.73,537.02
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,717.04,545.13
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,728.87,552.4
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,786.11,593.25
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,830.86,624.78
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,801.39,602.74
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,770.54,580.27
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,817.23,616.42
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,858.29,647.48
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,790.71,597.57
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,727.55,550.83
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,678.54,515.1
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,632.11,480.73
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,583.81,445.31
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,538.18,411.44
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,523.61,401.95
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,505.46,389.13
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,529.29,408.51
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,541.27,416.47
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,492.96,377.06
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,444.84,337.01
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,389.43,290.3
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,339.61,247.09
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,290.19,204.47
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,242.74,163.76
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,194.9,124.57
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,150.09,91.61
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,106.97,66.99
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,75.34,60.45
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,72.46,58.2
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,68.3,54.71
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,61.55,48.79
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,54.45,42.35
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,43.78,32.54
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,32.62,21.95
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,19.28,5.15
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,6.67,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,17.66,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,66.22,28.23
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,108.24,82.66
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,139.55,112.11
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,180.53,148.2
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,249.31,206.64
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,311.53,258.31
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,357.01,294.6
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,403.27,330.51
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,441.6,358.79
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,479.39,385.93
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,519.24,414.34
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,558.37,441.65
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,575.49,451.23
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,590.41,459.24
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,613.69,474.05
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,635.49,487.62
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,680.31,518.72
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,724.48,548.66
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,762.88,574.5
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,788.48,591.64
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,775.74,580.65
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,753.14,563.49
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,733.87,549.17
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,713.54,534.08
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,715.58,535.93
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,719.51,538.81
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,700.88,525.83
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,685.0,514.78
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,627.22,471.97
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,574.0,432.21
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,564.56,426.59
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,554.05,419.71
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,541.81,411.68
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,526.11,400.67
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,539.0,411.74
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,535.31,408.37
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,486.65,369.19
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,438.3,329.48
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,389.25,288.26
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,341.35,247.29
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,292.29,205.53
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,245.14,165.69
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,198.34,127.92
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,154.15,95.88
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,111.15,71.61
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,81.36,65.2
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,75.78,60.67
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,69.85,55.7
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,62.36,49.17
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,54.48,42.09
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,43.45,32.01
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,31.88,21.08
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,19.76,3.8
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,8.58,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
