Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,80.62,63.12
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,107.32,86.64
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,104.52,83.83
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,100.49,79.46
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,168.36,136.87
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,231.06,188.81
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,336.0,274.6
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,431.99,350.75
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,458.08,369.13
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,496.34,396.64
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,533.1,423.43
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,568.99,449.25
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,635.41,500.01
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,713.73,558.12
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,795.99,620.37
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,872.23,674.92
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,904.75,696.64
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,931.62,714.65
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,905.7,696.4
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,876.83,676.33
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,868.41,670.48
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,855.61,661.46
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,827.14,641.91
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,795.85,620.21
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,759.23,594.7
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,720.29,565.7
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,678.77,533.42
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,635.3,498.86
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,588.83,461.1
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,540.94,421.18
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,489.86,377.73
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,438.12,332.63
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,384.75,285.26
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,331.5,237.26
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,276.98,188.21
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,216.83,135.87
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,163.45,92.77
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,112.29,58.43
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,62.24,38.18
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,49.91,38.25
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,48.37,37.03
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,42.62,32.0
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,39.55,29.21
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,36.41,26.16
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,30.84,20.68
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,25.13,11.88
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,16.2,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,96.57,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,221.3,151.32
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,325.94,262.34
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,399.64,329.8
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,478.74,398.57
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,536.92,447.57
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,601.32,498.28
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,653.25,536.75
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,704.86,573.69
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,747.44,602.63
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,788.53,629.76
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,815.66,646.37
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,847.18,666.06
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,871.97,681.28
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,894.04,694.56
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,909.52,702.83
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,921.87,709.0
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,927.61,711.65
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,929.95,712.1
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,926.29,708.3
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,919.18,702.28
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,906.26,693.29
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,890.01,682.32
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,868.49,667.17
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,843.89,649.88
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,814.82,630.02
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,783.03,608.06
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,747.16,582.72
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,708.98,553.73
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,667.75,522.06
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,624.67,488.12
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,578.02,450.41
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,530.12,410.7
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,479.66,368.21
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,428.62,324.06
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,376.04,277.61
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,323.67,230.61
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,263.46,177.35
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,210.31,131.01
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,158.06,89.51
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,108.16,57.01
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,59.92,46.84
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,52.53,40.59
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,46.39,35.32
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,45.2,34.31
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,41.43,30.88
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,37.52,27.12
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,31.58,21.22
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,25.47,10.57
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,15.25,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,75.02,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,199.87,132.36
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,308.14,248.62
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,384.09,318.9
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,465.65,391.04
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,528.61,445.23
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,589.88,495.65
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,642.59,536.46
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,695.1,575.97
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,738.58,607.38
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,780.61,637.11
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,813.28,659.36
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,836.9,674.58
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,861.82,690.75
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,883.98,704.8
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,899.22,713.75
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,911.29,720.47
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,916.57,722.62
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,918.55,722.52
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,914.96,718.41
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,908.0,712.02
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,895.78,702.72
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,880.26,691.14
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,859.76,675.82
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,836.13,658.29
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,808.57,638.41
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,778.09,616.32
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,742.69,590.46
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,704.68,560.8
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,663.73,527.9
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,620.74,492.7
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,573.53,453.51
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,524.88,412.17
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,473.91,367.93
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,422.22,322.04
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,368.64,273.74
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,315.11,224.85
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,261.35,175.93
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,208.48,129.34
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,155.23,86.87
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,96.92,48.19
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,47.35,36.15
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,43.93,33.28
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,42.93,32.48
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,41.98,31.64
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,35.83,26.07
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,33.35,23.55
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,28.08,18.19
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.72,6.82
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,14.3,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,72.9,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,196.41,124.69
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,305.52,244.74
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,338.58,279.12
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,371.0,309.59
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,375.91,314.58
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,379.13,316.53
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,430.64,358.4
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,482.92,399.71
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,511.37,420.12
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,524.37,428.39
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,637.66,517.24
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,748.08,599.64
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,776.32,617.79
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,802.39,634.71
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,843.07,662.28
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,879.53,686.47
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,884.73,688.43
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,879.99,683.67
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,837.08,651.73
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,786.56,611.94
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,793.46,617.9
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,796.81,620.92
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,777.55,606.26
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,756.11,590.07
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,720.97,563.83
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,685.49,537.03
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,674.98,530.7
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,657.63,518.53
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,625.18,493.44
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,587.97,463.98
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,546.1,429.77
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,502.07,392.82
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,446.73,346.35
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,391.23,299.38
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,338.78,255.12
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,294.87,218.44
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,245.15,181.56
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,213.03,161.69
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,176.54,131.13
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,143.31,105.8
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,108.89,90.2
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,93.78,77.28
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,67.78,54.55
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,46.41,35.63
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,43.57,32.94
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,39.57,28.97
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,29.06,18.88
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,19.09,2.35
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,18.88,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,102.39,59.38
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,188.91,149.26
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,310.96,255.07
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,447.15,369.86
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,505.85,419.24
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,571.3,471.61
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,624.43,511.52
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,677.59,550.29
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,720.32,580.27
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,761.76,608.78
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,785.53,623.69
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,813.38,641.58
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,839.92,658.49
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,863.9,673.52
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,877.89,681.35
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,888.69,687.08
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,894.45,689.68
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,896.91,690.14
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,893.41,686.48
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,886.56,680.67
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,874.58,671.96
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,859.33,661.1
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,838.76,646.22
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,815.14,629.27
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,759.77,590.45
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,704.07,547.62
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,657.18,511.51
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,612.6,476.76
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,571.87,445.82
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,531.84,414.81
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,499.42,389.36
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,464.22,360.82
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,418.78,323.53
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,375.24,287.25
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,334.37,251.49
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,289.09,211.12
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,244.06,174.83
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,207.02,146.98
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,157.16,100.5
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,94.21,51.37
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,49.37,37.91
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,43.47,32.86
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,42.04,31.67
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,40.63,30.39
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,34.57,24.88
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,32.05,22.28
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,25.77,15.88
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,19.24,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,20.41,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,118.54,65.32
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,207.24,164.18
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,254.12,208.5
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,305.05,253.88
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,267.35,222.5
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,219.51,180.79
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,256.71,211.46
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,294.28,241.55
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,318.33,259.59
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,341.39,276.54
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,389.08,313.57
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,437.05,350.05
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,484.35,385.62
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,543.96,429.6
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,565.29,443.85
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,585.34,457.27
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,613.29,477.46
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,639.87,496.43
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,713.04,551.92
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,776.12,598.91
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,785.41,605.63
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,790.86,609.97
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,773.2,596.92
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,753.05,582.12
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,720.08,557.77
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,686.16,532.48
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,635.03,493.24
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,586.8,455.84
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,531.69,413.07
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,484.3,376.06
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,475.38,369.76
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,455.57,353.2
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,432.3,331.62
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,403.38,302.83
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,350.62,255.83
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,298.0,208.39
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,244.67,160.78
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,192.43,116.05
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,133.67,71.09
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,83.81,42.54
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,49.56,38.02
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,48.34,37.1
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,47.56,36.5
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,46.89,35.88
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,42.34,31.64
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.61,26.14
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,26.44,16.16
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.83,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,70.6,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,189.51,98.41
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,300.61,238.48
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,336.37,276.29
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,372.25,310.06
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,298.43,249.5
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,216.21,178.54
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,265.65,219.85
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,316.34,261.08
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,344.11,282.42
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,371.13,302.87
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,332.02,268.94
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,278.35,223.46
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,379.12,304.45
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,467.94,373.84
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,423.83,337.37
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,368.19,292.35
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,461.03,366.28
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,551.37,436.19
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,738.58,583.7
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,895.64,696.79
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,882.66,686.22
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,866.35,674.43
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,845.55,659.52
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,821.6,642.38
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,793.09,622.2
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,761.73,599.85
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,725.71,573.5
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,687.24,543.49
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,645.13,510.14
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,601.03,474.41
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,554.47,435.6
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,506.55,394.69
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,455.34,350.3
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,403.4,304.2
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,350.02,256.0
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,296.66,207.33
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,241.99,158.26
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,188.37,112.32
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,135.61,72.64
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,77.73,38.79
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,49.64,38.27
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,61.75,49.09
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,59.28,46.98
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,55.56,43.63
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,44.53,33.64
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,33.4,23.37
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,24.82,14.57
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,15.1,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,71.56,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,177.06,81.58
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,274.53,216.22
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,314.06,256.6
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,354.62,293.69
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,358.87,298.37
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,361.95,300.39
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,524.13,433.13
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,690.81,559.78
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,726.3,583.0
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,766.64,610.19
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,799.33,631.31
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,829.75,650.59
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,853.24,664.78
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,873.86,676.97
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,887.98,684.77
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,898.84,690.43
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,903.61,692.48
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,904.94,692.33
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,900.54,687.94
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,892.67,681.35
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,879.16,671.59
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,862.29,659.62
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,841.92,645.31
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,818.35,628.8
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,788.86,608.59
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,756.55,586.27
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,720.7,560.55
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,682.45,531.23
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,639.54,498.02
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,594.72,462.49
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,547.61,424.2
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,499.13,383.78
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,448.04,340.28
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,396.27,294.99
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,342.95,247.58
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,289.74,199.69
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,235.56,151.56
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,182.41,106.69
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,129.61,68.03
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,78.84,41.63
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,41.26,30.73
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,40.12,29.85
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,38.51,28.48
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,36.91,27.01
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,33.45,23.76
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,29.97,20.25
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,21.35,11.33
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,17.16,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,8.58,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,37.76,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,112.99,42.49
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,179.87,140.55
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,167.46,135.73
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,137.01,111.76
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,146.48,119.75
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,151.44,123.14
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,212.19,174.5
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,286.59,235.78
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,313.59,256.55
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,339.92,276.53
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,413.52,335.52
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,501.55,404.0
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,526.38,421.58
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,549.93,438.34
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,567.43,450.41
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,583.48,461.39
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,662.19,523.07
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,729.49,575.17
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,650.05,511.57
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,572.49,449.1
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,569.52,446.93
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,565.58,443.77
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,540.65,424.03
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,516.1,404.6
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,500.38,392.62
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,484.5,380.46
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,504.84,397.97
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,517.71,409.09
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,496.8,392.51
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,474.34,374.46
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,479.48,378.26
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,467.98,366.59
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,433.47,334.85
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,392.85,296.4
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,339.83,248.16
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,286.95,199.76
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,233.34,151.7
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,180.88,107.3
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,121.73,63.6
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,71.54,38.42
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,46.03,35.2
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,45.13,34.52
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,43.35,32.98
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,37.95,28.1
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,34.62,24.9
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,31.28,21.42
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,23.5,12.56
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,17.16,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.95,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,3.24,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,5.55,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,8.79,1.74
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,12.04,4.61
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,19.93,11.42
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,27.83,18.18
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,57.19,43.12
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,88.1,69.02
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,84.92,66.07
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,82.12,63.46
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,87.35,67.55
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,92.59,71.6
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,114.43,89.32
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,136.28,106.87
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,153.93,120.93
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,171.51,134.85
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,198.06,155.97
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,224.4,176.75
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,247.03,194.4
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,269.32,211.69
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,258.79,203.12
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,248.46,194.8
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,251.59,197.13
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,254.59,199.36
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,249.77,195.58
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,244.97,191.86
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,242.81,190.22
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,240.58,188.57
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,225.28,176.6
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,210.22,164.81
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,217.8,171.19
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,225.62,177.54
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,250.36,195.94
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,261.82,201.05
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,241.51,181.48
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,218.27,159.11
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,184.94,129.43
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,151.12,100.77
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,117.27,76.7
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,86.26,60.39
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,70.83,57.1
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,66.36,53.32
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,59.74,47.51
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,52.77,41.23
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,43.73,32.88
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,32.05,22.01
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,20.27,9.4
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,8.58,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,7.79,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,59.38,8.36
