Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,314.83,261.11
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,282.92,233.59
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,245.33,200.75
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,303.27,247.86
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,362.06,294.34
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,420.23,339.46
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,467.1,375.15
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,436.7,349.4
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,393.16,313.99
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,466.09,369.75
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,526.21,414.44
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,678.13,532.59
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,809.45,627.93
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,792.42,614.0
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,772.45,599.19
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,737.79,573.02
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,699.34,543.1
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,720.57,560.75
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,733.85,571.42
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,687.1,535.42
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,638.94,498.13
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,590.02,459.68
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,543.56,422.77
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,520.38,404.3
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,491.04,379.98
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,460.67,353.36
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,424.56,320.7
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,375.15,277.44
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,325.49,233.22
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,264.12,182.78
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,212.93,142.33
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,171.39,110.56
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,136.81,88.44
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,98.67,69.37
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,83.49,67.6
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,63.97,50.73
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,41.97,31.44
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,38.42,28.21
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,34.74,24.68
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,29.06,19.1
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,23.2,10.05
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,14.77,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,69.77,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,175.2,109.41
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,257.6,202.58
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,345.87,278.84
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,413.26,335.44
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,484.03,392.22
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,538.96,434.83
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,594.68,476.45
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,635.46,504.36
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,678.98,533.59
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,712.45,554.94
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,743.9,574.61
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,759.52,583.78
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,772.03,591.01
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,795.32,605.77
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,810.41,614.8
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,805.49,610.57
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,791.51,600.46
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,795.84,603.15
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,796.69,603.37
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,779.6,591.52
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,759.75,577.97
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,708.66,539.78
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,656.75,500.33
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,593.52,453.26
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,534.39,408.67
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,465.9,357.31
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,404.5,310.74
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,351.88,271.2
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,305.47,236.01
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,323.04,249.41
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,336.5,258.52
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,300.16,229.99
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,265.77,203.06
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,228.31,174.39
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,200.84,154.0
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,163.98,126.49
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,137.6,107.44
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,122.6,96.06
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,109.14,89.67
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,92.48,75.45
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,75.62,60.8
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,59.35,46.42
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,42.89,31.65
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,29.51,19.34
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,16.75,4.48
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,10.01,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,8.86,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,14.19,3.32
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,23.85,13.92
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,33.44,22.43
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,48.33,35.28
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,63.79,48.44
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,95.64,75.25
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,127.67,101.73
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,111.9,88.23
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,97.65,76.06
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,138.08,109.19
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,173.63,137.67
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,236.85,187.67
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,299.98,236.26
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,302.49,236.79
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,304.72,237.41
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,368.27,286.55
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,439.63,340.05
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,367.69,284.0
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,306.49,236.09
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,288.19,222.18
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,270.4,208.43
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,273.92,211.19
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,277.17,213.68
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,310.0,239.12
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,340.67,262.55
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,351.67,271.0
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,360.8,277.99
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,391.5,301.58
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,410.36,314.74
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,395.72,301.61
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,375.62,283.18
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,321.8,241.74
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,281.25,212.1
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,251.89,183.56
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,207.72,141.83
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,166.14,107.55
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,120.96,74.63
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,77.42,53.08
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,60.98,47.79
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,55.9,43.48
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,50.52,38.77
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,43.48,32.45
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,36.04,25.6
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,28.57,18.34
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,19.76,4.25
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,13.34,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,22.12,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,51.46,24.57
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,84.86,63.6
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,116.23,91.97
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,93.02,73.79
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,79.44,62.59
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,138.64,112.42
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,198.78,161.85
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,169.2,136.47
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,148.7,118.45
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,199.67,159.4
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,250.63,199.33
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,201.14,158.68
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,147.14,114.42
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,281.71,222.97
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,400.32,314.92
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,404.96,316.22
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,408.58,317.32
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,461.51,357.68
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,512.21,395.48
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,427.0,329.94
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,339.33,262.05
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,290.93,224.76
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,244.36,188.44
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,324.72,252.81
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,394.85,307.32
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,438.57,339.69
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,476.29,366.93
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,444.61,342.0
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,413.35,317.4
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,351.19,269.59
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,295.43,227.28
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,262.22,201.79
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,227.38,174.97
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,205.33,153.82
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,171.37,121.87
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,148.18,101.83
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,127.38,86.96
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,87.26,70.19
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,73.49,58.57
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,53.5,41.31
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,38.72,28.38
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,34.48,24.52
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,31.75,21.79
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,25.54,15.6
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,19.03,1.03
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,10.96,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,34.7,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,83.89,39.11
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,68.89,50.57
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,44.38,32.06
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,35.68,24.92
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,25.04,15.56
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,49.79,36.49
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,75.42,57.88
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,68.83,52.26
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,63.04,47.34
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,89.66,69.15
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,117.26,91.43
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,149.53,117.23
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,181.77,142.62
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,226.18,177.71
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,262.42,205.86
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,314.3,245.89
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,365.1,284.3
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,314.86,244.78
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,266.24,206.67
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,245.67,190.38
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,221.98,171.57
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,193.06,148.97
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,164.65,126.67
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,250.38,194.16
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,330.36,255.33
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,325.88,251.88
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,320.31,247.86
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,336.69,260.41
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,349.94,270.08
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,350.97,269.69
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,341.07,259.35
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,307.12,229.68
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,267.03,193.83
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,211.08,148.59
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,160.86,108.84
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,133.65,79.74
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,94.46,48.06
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,47.96,36.4
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,43.76,32.85
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,41.44,30.86
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,39.05,28.72
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,32.63,22.92
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,29.5,19.82
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,23.53,13.75
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,17.31,0.0
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,32.9,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,84.57,34.17
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,145.82,112.3
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,201.87,163.17
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,120.75,97.77
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,22.25,13.24
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,46.46,33.8
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,71.33,54.61
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,112.6,89.02
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,162.47,129.76
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,197.05,157.21
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,231.29,183.99
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,186.98,147.85
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,154.31,121.05
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,222.28,175.42
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,283.55,223.14
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,301.54,236.55
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,319.03,249.7
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,295.43,230.85
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,266.27,207.79
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,319.74,250.03
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,364.91,285.08
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,420.96,328.45
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,467.73,364.18
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,431.39,336.05
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,396.86,309.46
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,412.72,322.42
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,424.27,331.46
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,418.27,327.06
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,406.98,317.68
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,391.34,303.43
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,365.62,279.13
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,330.35,245.43
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,289.71,205.56
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,239.78,161.12
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,191.59,119.71
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,142.65,80.86
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,94.7,50.39
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,49.73,38.24
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,48.09,36.93
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,44.46,33.77
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,45.58,34.71
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,42.14,31.42
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,38.13,27.38
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,26.42,15.98
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,15.09,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,8.58,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,69.56,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,176.17,62.98
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,230.91,179.9
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,278.91,226.92
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,386.63,319.19
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,499.7,412.69
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,552.76,455.22
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,606.08,495.84
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,647.48,525.25
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,687.66,552.9
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,713.8,569.65
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,743.56,588.86
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,765.25,603.0
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,784.16,615.18
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,778.19,609.16
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,762.27,596.34
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,783.88,610.82
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,807.61,626.51
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,801.05,620.75
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,791.19,613.04
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,767.97,595.51
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,742.09,576.28
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,726.48,564.52
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,707.21,549.57
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,670.45,521.7
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,632.58,492.6
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,566.75,440.95
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,507.24,393.87
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,487.47,378.24
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,459.43,354.74
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,428.97,327.67
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,391.82,293.61
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,342.03,249.36
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,292.07,204.4
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,241.49,159.38
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,191.68,116.61
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,135.15,72.69
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,86.63,43.69
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,45.27,34.17
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,45.03,34.09
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,42.31,31.74
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,39.52,29.22
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,33.04,23.32
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,29.96,20.19
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,23.05,12.86
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,15.81,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,9.05,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,58.67,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,151.8,37.92
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,247.85,192.19
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,343.22,279.24
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,298.88,247.55
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,238.46,199.05
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,177.37,146.6
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,92.69,72.5
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,95.57,74.74
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,98.78,77.13
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,129.04,101.93
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,159.33,126.42
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,200.93,160.13
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,252.46,201.33
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,294.06,234.45
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,335.12,266.79
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,486.74,389.63
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,625.44,498.55
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,706.64,563.15
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,775.46,615.87
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,773.81,614.14
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,771.51,612.36
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,748.76,595.55
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,722.97,576.1
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,692.47,551.7
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,659.29,524.82
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,621.86,494.02
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,582.27,460.89
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,538.55,423.83
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,493.29,384.69
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,446.09,343.08
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,397.97,299.84
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,347.06,253.82
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,296.08,207.4
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,243.91,160.63
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,186.63,111.74
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,134.92,72.27
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,85.18,43.52
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,46.37,35.06
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,45.36,34.29
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,44.76,33.8
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,40.41,29.89
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,36.7,26.4
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,32.96,22.62
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,24.74,13.7
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,18.11,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,63.54,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,161.12,19.56
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,261.59,200.74
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,360.09,291.15
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,429.5,353.17
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,508.72,420.54
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,562.18,464.84
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,615.87,507.24
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,657.55,538.01
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,692.22,562.65
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,723.96,584.39
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,753.48,604.11
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,776.02,618.41
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,795.7,630.53
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,808.23,637.4
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,817.51,642.01
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,820.7,642.31
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,820.45,640.3
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,814.26,634.31
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,804.65,626.05
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,789.91,614.27
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,771.88,600.27
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,747.18,581.71
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,719.55,560.51
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,688.0,535.7
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,653.85,508.59
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,616.04,478.23
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,576.18,445.71
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,532.77,410.0
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,487.91,372.29
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,440.82,332.01
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,392.94,290.14
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,342.32,245.47
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,291.69,200.41
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,234.34,150.67
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,183.29,107.94
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,132.52,70.45
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,83.91,43.97
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,48.98,36.92
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,47.24,35.54
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,44.58,33.27
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,38.19,27.63
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,34.38,24.08
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,30.5,20.22
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,22.62,11.34
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,16.2,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,68.52,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,170.67,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,265.01,200.87
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,349.83,280.94
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,420.99,343.52
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,495.83,406.45
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,548.62,449.72
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,601.72,491.27
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,643.26,521.36
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,677.9,545.47
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,708.08,565.75
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,736.1,584.15
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,758.68,598.36
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,778.41,610.46
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,789.85,616.25
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,798.13,619.89
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,801.16,620.26
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,800.83,618.42
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,794.62,612.47
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,785.04,604.32
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,770.09,592.76
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,751.87,579.04
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,729.73,562.54
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,704.54,543.34
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,674.15,520.0
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,641.1,494.27
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,604.11,464.95
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,564.94,433.36
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,521.86,398.47
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,477.16,361.34
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,430.08,321.31
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,382.08,279.56
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,331.47,235.22
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,280.76,190.34
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,229.59,145.71
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,179.24,103.95
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,127.91,66.68
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,72.05,35.6
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,41.65,30.64
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,40.82,30.05
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,39.15,28.64
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,37.53,27.15
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,31.16,21.38
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,27.98,18.12
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,20.94,9.43
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,15.25,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,57.0,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,143.57,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,244.24,181.91
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,339.62,267.93
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,283.96,229.72
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,218.53,179.7
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,141.31,115.76
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,54.86,40.83
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,100.48,79.22
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,147.91,118.03
