Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,290.45,235.35
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,430.23,344.31
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,595.54,469.01
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,742.87,571.54
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,764.5,582.7
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,788.92,597.25
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,766.14,579.88
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,736.81,558.7
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,712.44,540.36
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,685.66,519.75
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,643.36,489.03
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,598.09,456.08
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,525.63,402.34
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,453.1,347.88
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,461.08,355.29
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,467.47,360.53
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,513.16,396.17
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,541.23,416.52
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,463.23,356.26
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,399.23,307.1
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,355.38,273.04
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,315.29,241.96
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,295.2,222.57
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,260.14,189.49
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,221.0,152.21
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,171.35,106.92
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,126.68,76.59
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,90.04,59.08
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,57.37,44.96
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,46.84,35.86
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,40.23,30.02
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,37.78,27.75
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,35.56,25.48
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,32.39,22.01
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,20.37,8.18
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,9.53,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,10.87,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,27.11,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,164.13,121.68
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,286.57,229.91
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,363.76,296.54
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,445.42,364.61
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,503.02,411.63
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,561.8,458.01
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,606.85,491.33
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,648.16,520.12
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,681.82,542.31
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,713.54,562.67
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,738.3,577.6
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,760.48,590.58
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,770.38,594.3
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,782.65,599.76
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,785.73,598.15
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,785.54,594.38
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,779.93,587.09
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,771.01,577.71
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,755.82,569.25
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,737.48,558.55
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,714.36,544.72
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,688.35,527.21
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,658.18,506.12
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,625.52,482.36
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,588.4,454.66
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,549.33,424.37
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,507.35,390.7
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,463.95,354.75
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,417.53,315.24
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,370.43,274.11
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,316.75,227.16
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,267.67,183.41
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,217.33,139.53
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,168.29,99.14
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,119.1,64.25
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,72.3,41.63
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,46.83,35.8
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,46.61,35.73
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,44.41,33.79
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,42.22,31.7
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,37.29,27.0
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,32.25,21.81
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,22.45,8.1
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,13.34,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,5.72,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,13.56,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,43.81,28.23
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,71.61,54.22
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,122.57,98.25
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,167.19,136.56
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,287.71,237.36
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,419.98,342.57
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,516.41,416.36
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,612.55,487.68
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,646.63,509.95
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,678.93,530.85
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,701.37,543.81
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,718.51,552.99
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,738.13,564.55
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,754.93,574.11
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,759.15,573.65
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,760.24,571.33
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,755.89,566.35
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,748.36,559.49
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,735.18,552.18
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,718.93,542.47
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,696.96,527.98
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,671.11,510.3
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,642.72,490.45
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,611.81,468.03
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,576.74,441.99
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,539.5,413.29
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,498.54,380.88
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,453.1,343.92
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,407.28,305.33
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,360.73,265.01
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,312.25,222.55
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,263.96,179.9
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,214.26,137.04
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,165.8,97.69
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,117.84,64.57
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,67.22,39.6
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,49.27,37.77
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,47.61,36.41
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,45.05,34.16
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,42.47,31.74
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,37.56,27.06
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,32.57,21.82
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,20.61,4.98
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,11.44,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,9.05,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,86.01,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,203.29,146.41
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,294.93,235.35
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,351.82,286.13
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,411.26,336.44
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,477.02,389.89
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,545.07,442.96
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,585.56,472.3
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,628.84,502.03
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,661.63,522.75
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,692.49,541.54
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,718.27,556.23
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,741.56,568.88
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,751.45,572.67
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,763.69,578.26
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,767.63,577.62
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,768.31,574.92
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,762.9,568.26
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,754.22,559.61
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,740.32,551.79
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,723.24,541.7
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,701.03,527.95
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,675.92,510.94
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,646.1,490.28
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,613.72,466.94
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,577.53,439.91
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,539.23,410.29
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,497.15,376.71
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,453.56,340.86
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,407.54,302.06
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,360.68,261.51
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,311.51,218.41
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,262.25,175.02
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,206.4,127.51
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,156.9,87.87
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,107.37,54.63
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,60.12,34.96
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,45.56,34.15
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,44.09,32.97
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,41.26,30.5
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,35.08,24.97
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,31.11,21.18
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,27.09,16.86
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,18.5,1.35
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,10.48,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,103.91,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,228.26,160.06
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,327.41,257.65
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,385.39,308.8
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,446.06,359.2
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,498.26,400.64
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,547.92,438.36
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,585.9,466.21
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,622.38,491.8
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,665.43,521.62
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,707.11,549.85
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,730.97,565.39
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,758.01,583.27
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,771.75,591.39
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,782.33,597.53
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,776.97,593.44
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,768.18,587.22
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,685.49,526.92
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,591.16,455.14
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,554.61,427.81
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,525.27,404.95
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,517.92,399.56
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,509.04,392.77
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,525.79,406.62
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,532.06,411.88
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,534.76,413.61
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,527.25,406.45
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,447.57,344.05
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,384.3,295.0
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,371.75,281.55
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,343.74,253.02
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,306.01,216.78
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,262.8,175.15
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,210.8,130.18
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,159.61,89.17
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,102.03,50.13
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,52.54,31.09
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,41.43,30.86
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,40.16,29.82
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,38.02,27.92
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,35.91,25.9
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,31.39,21.57
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,24.53,14.7
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,16.77,0.0
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,9.53,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,18.84,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,53.04,32.87
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,81.31,61.96
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,210.51,171.92
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,336.68,277.1
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,251.64,207.19
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,151.6,122.49
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,234.8,192.07
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,321.99,261.77
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,449.3,361.87
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,569.52,452.02
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,669.24,523.85
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,755.96,581.88
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,769.89,589.29
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,780.63,595.51
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,783.75,595.86
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,783.52,594.15
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,778.77,589.55
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,770.6,582.82
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,755.83,570.56
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,737.77,556.27
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,715.14,538.72
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,689.42,518.54
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,659.02,495.07
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,625.87,469.32
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,588.49,440.04
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,548.86,408.54
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,505.77,375.36
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,460.97,339.6
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,413.71,300.65
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,365.36,259.6
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,313.61,215.29
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,261.68,170.47
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,208.83,126.05
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,156.8,85.58
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,99.58,48.39
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,50.51,38.32
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,42.87,31.85
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,41.25,30.5
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,38.7,28.27
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,36.17,25.9
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,29.81,20.02
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,26.66,16.11
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,17.0,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,7.63,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,105.29,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,228.42,152.14
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,331.55,263.32
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,382.93,311.74
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,436.2,358.48
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,474.69,390.92
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,511.73,420.53
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,584.99,477.41
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,664.32,535.16
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,691.25,551.02
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,721.46,568.96
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,743.87,581.53
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,763.5,591.88
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,775.99,597.47
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,785.25,600.85
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,787.97,600.6
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,787.27,598.18
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,780.91,592.05
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,771.11,583.76
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,755.94,573.85
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,737.45,561.66
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,713.55,544.76
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,686.6,524.93
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,655.21,501.82
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,621.15,476.07
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,582.83,446.5
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,542.3,414.32
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,498.83,378.62
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,453.74,340.64
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,405.7,299.39
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,356.74,256.45
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,305.72,211.34
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,254.59,166.2
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,202.32,121.75
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,150.9,81.77
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,99.7,50.04
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,44.46,33.18
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,41.01,30.31
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,39.72,29.23
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,37.55,27.3
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,35.43,25.26
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,30.89,20.89
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,24.05,13.68
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,16.25,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,8.58,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,94.46,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,213.27,134.65
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,314.63,245.9
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,338.72,271.51
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,360.48,292.08
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,467.99,378.46
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,579.28,463.38
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,622.8,494.52
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,665.15,523.45
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,691.46,539.51
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,720.99,557.65
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,743.23,571.75
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,762.62,583.87
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,773.7,590.37
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,781.55,594.81
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,783.84,594.74
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,782.7,592.53
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,776.11,587.45
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,766.07,580.18
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,751.04,569.59
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,732.68,556.82
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,708.1,538.73
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,680.52,518.06
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,648.68,494.13
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,614.2,467.75
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,568.88,432.92
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,523.48,397.29
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,407.09,309.22
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,321.2,245.16
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,306.39,231.73
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,279.93,207.03
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,271.15,190.68
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,249.21,161.1
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,197.17,117.21
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,145.97,78.02
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,95.03,47.45
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,41.71,30.71
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,40.37,29.69
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,39.05,28.58
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,38.11,27.72
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,34.18,24.1
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,27.37,17.79
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,20.17,10.22
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,11.42,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.86,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,74.95,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,194.52,116.53
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,300.47,235.29
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,370.4,297.01
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,444.68,358.34
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,495.8,399.22
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,552.29,441.97
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,595.88,473.53
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,638.47,502.88
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,670.73,523.59
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,700.91,542.51
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,719.39,553.79
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,740.43,566.97
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,752.96,574.93
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,762.43,580.97
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,766.11,582.62
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,766.44,582.17
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,759.93,577.8
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,750.09,571.24
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,735.18,562.11
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,717.03,550.3
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,693.92,533.83
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,667.81,514.73
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,636.75,491.63
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,603.14,465.94
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,566.08,436.99
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,526.91,405.45
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,484.04,369.99
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,439.63,332.26
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,392.63,291.59
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,344.82,249.28
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,294.52,204.49
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,244.27,159.96
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,187.82,112.34
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,137.79,74.05
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,87.93,44.53
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,45.75,34.68
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,44.18,33.43
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,42.62,32.11
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,38.2,28.13
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,37.81,27.54
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,30.37,20.53
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,22.54,11.78
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,16.68,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,32.0,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,152.08,83.84
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,262.03,206.41
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,300.81,244.75
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,340.67,280.81
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,384.16,317.59
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,422.21,348.54
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,530.11,433.91
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,635.02,512.86
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,666.62,533.56
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,690.99,549.22
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,713.83,562.96
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,733.95,574.57
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,746.67,580.95
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,756.29,585.22
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,759.15,585.39
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,758.71,583.46
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,753.1,577.99
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,744.13,570.38
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,729.73,559.96
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,712.09,546.82
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,688.8,529.29
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,662.51,509.27
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,631.76,486.12
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,598.43,460.4
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,561.63,431.31
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,522.69,399.71
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,479.57,364.34
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,434.95,326.65
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,387.37,285.6
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,339.04,242.98
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,289.15,198.8
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,239.33,154.94
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,188.08,111.99
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,132.2,69.64
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,83.07,41.74
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,45.14,33.92
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,43.53,32.63
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,41.94,31.28
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,36.43,26.36
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,34.66,24.57
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,29.3,19.39
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,23.8,11.99
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,16.68,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
